Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,7,15,44.0,9.5,1.0,12.05,12.0,9.05,0.0
2018,2,1,7,30,88.0,19.0,1.0,12.5,24.0,15.01,0.0
2018,2,1,7,45,158.5,34.0,1.0,13.0,53.0,26.52,16.1
2018,2,1,8,0,229.0,49.0,1.0,13.5,82.0,37.6,27.22
2018,2,1,8,15,271.0,63.5,1.0,14.0,116.0,47.85,36.77
2018,2,1,8,30,313.0,78.0,1.0,14.5,150.0,57.72,45.77
2018,2,1,8,45,333.0,92.5,1.0,14.95,183.0,67.18,54.23
2018,2,1,9,0,353.0,107.0,1.0,15.4,216.0,76.31,62.21
2018,2,1,9,15,382.5,119.0,1.05,16.0,252.0,94.05,67.6
2018,2,1,9,30,412.0,131.0,1.1,16.6,288.0,128.45,86.68
2018,2,1,9,45,455.0,136.0,1.1,17.2,325.5,161.8,108.9
2018,2,1,10,0,498.0,141.0,1.1,17.8,363.0,198.83,136.87
2018,2,1,10,15,584.5,131.0,1.2,18.3,408.5,237.06,165.97
2018,2,1,10,30,671.0,121.0,1.3,18.8,454.0,280.96,200.98
2018,2,1,10,45,592.5,150.0,1.4,19.3,454.5,314.66,232.68
2018,2,1,11,0,514.0,179.0,1.5,19.8,455.0,339.15,255.83
2018,2,1,11,15,548.0,174.0,1.6,20.05,476.5,372.1,283.2
2018,2,1,11,30,582.0,169.0,1.7,20.3,498.0,406.15,311.18
2018,2,1,11,45,601.5,165.5,1.8,20.55,510.5,437.44,336.85
2018,2,1,12,0,621.0,162.0,1.9,20.8,523.0,466.7,360.69
2018,2,1,12,15,700.0,138.0,1.95,20.9,546.0,506.89,392.77
2018,2,1,12,30,779.0,114.0,2.0,21.0,569.0,548.7,425.85
2018,2,1,12,45,855.0,90.0,2.05,21.05,585.0,588.61,457.44
2018,2,1,13,0,931.0,66.0,2.1,21.1,601.0,626.4,487.36
2018,2,1,13,15,884.0,77.0,2.1,21.05,575.0,626.39,488.27
2018,2,1,13,30,837.0,88.0,2.1,21.0,549.0,624.85,488.01
2018,2,1,13,45,804.5,91.5,2.1,20.95,521.0,618.65,484.51
2018,2,1,14,0,772.0,95.0,2.1,20.9,493.0,609.15,478.48
2018,2,1,14,15,748.0,94.0,2.05,20.7,462.5,597.25,470.75
2018,2,1,14,30,724.0,93.0,2.0,20.5,432.0,584.63,462.3
2018,2,1,14,45,690.5,92.0,1.9,20.3,396.5,561.82,445.84
2018,2,1,15,0,657.0,91.0,1.8,20.1,361.0,536.9,427.58
2018,2,1,15,15,631.0,86.0,1.8,20.1,324.5,510.26,407.93
2018,2,1,15,30,605.0,81.0,1.8,20.1,288.0,481.96,386.5
2018,2,1,15,45,571.5,73.5,1.4,18.8,248.5,444.92,358.03
2018,2,1,16,0,538.0,66.0,1.0,17.5,209.0,407.1,327.8
2018,2,1,16,15,483.5,58.5,1.0,16.85,169.0,357.34,287.75
2018,2,1,16,30,429.0,51.0,1.0,16.2,129.0,308.62,246.85
2018,2,1,16,45,344.5,41.5,1.05,15.5,92.5,244.46,191.86
2018,2,1,17,0,260.0,32.0,1.1,14.8,56.0,184.47,130.68
2018,2,1,17,15,154.5,18.5,1.1,14.65,30.5,102.21,0.0
2018,2,1,17,30,49.0,5.0,1.1,14.5,5.0,24.2,0.0
2018,2,1,17,45,24.5,2.5,1.1,14.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,7,15,125.0,10.5,1.0,11.3,17.5,10.01,0.0
2018,2,2,7,30,250.0,21.0,1.1,12.0,35.0,17.41,0.0
2018,2,2,7,45,390.0,29.0,1.25,12.75,74.5,22.91,13.35
2018,2,2,8,0,530.0,37.0,1.4,13.5,114.0,30.91,21.43
2018,2,2,8,15,598.5,42.0,1.4,14.0,158.0,33.7,24.3
2018,2,2,8,30,667.0,47.0,1.4,14.5,202.0,36.54,27.02
2018,2,2,8,45,710.0,50.5,1.45,15.05,246.0,38.04,28.39
2018,2,2,9,0,753.0,54.0,1.5,15.6,290.0,39.58,29.72
2018,2,2,9,15,705.5,70.5,1.55,16.25,315.5,70.43,41.44
2018,2,2,9,30,658.0,87.0,1.6,16.9,341.0,113.77,64.98
2018,2,2,9,45,593.0,111.5,1.65,17.5,357.0,161.34,102.56
2018,2,2,10,0,528.0,136.0,1.7,18.1,373.0,201.56,138.08
2018,2,2,10,15,522.5,148.5,1.8,18.5,396.5,238.8,170.12
2018,2,2,10,30,517.0,161.0,1.9,18.9,420.0,274.99,201.64
2018,2,2,10,45,502.0,174.5,1.95,19.3,436.0,307.95,230.51
2018,2,2,11,0,487.0,188.0,2.0,19.7,452.0,338.96,257.24
2018,2,2,11,15,466.0,200.5,2.0,19.95,459.5,364.79,279.45
2018,2,2,11,30,445.0,213.0,2.0,20.2,467.0,388.23,299.16
2018,2,2,11,45,506.0,197.5,2.05,20.5,490.5,422.32,326.4
2018,2,2,12,0,567.0,182.0,2.1,20.8,514.0,458.52,355.15
2018,2,2,12,15,579.5,179.5,2.1,20.95,519.5,482.99,374.8
2018,2,2,12,30,592.0,177.0,2.1,21.1,525.0,506.33,393.41
2018,2,2,12,45,584.0,176.5,2.1,21.25,517.0,518.51,403.39
2018,2,2,13,0,576.0,176.0,2.1,21.4,509.0,528.45,411.58
2018,2,2,13,15,636.0,152.0,2.1,21.35,512.0,557.74,435.14
2018,2,2,13,30,696.0,128.0,2.1,21.3,515.0,582.69,455.39
2018,2,2,13,45,735.5,112.5,2.1,21.2,507.5,601.44,470.84
2018,2,2,14,0,775.0,97.0,2.1,21.1,500.0,616.23,483.43
2018,2,2,14,15,765.5,93.0,2.0,20.85,473.0,610.44,480.05
2018,2,2,14,30,756.0,89.0,1.9,20.6,446.0,601.82,474.62
2018,2,2,14,45,705.0,91.5,1.85,20.3,405.5,573.31,454.18
2018,2,2,15,0,654.0,94.0,1.8,20.0,365.0,541.04,430.73
2018,2,2,15,15,671.5,83.0,1.8,20.0,337.5,534.68,426.91
2018,2,2,15,30,689.0,72.0,1.8,20.0,310.0,525.21,420.16
2018,2,2,15,45,678.0,65.0,1.45,18.9,273.5,500.5,401.12
2018,2,2,16,0,667.0,58.0,1.1,17.8,237.0,470.4,376.99
2018,2,2,16,15,586.5,53.5,1.1,17.2,189.5,410.25,329.08
2018,2,2,16,30,506.0,49.0,1.1,16.6,142.0,348.67,278.32
2018,2,2,16,45,419.5,40.0,1.1,16.0,102.5,281.64,221.1
2018,2,2,17,0,333.0,31.0,1.1,15.4,63.0,218.94,158.15
2018,2,2,17,15,204.5,20.0,1.1,15.15,36.0,126.82,0.0
2018,2,2,17,30,76.0,9.0,1.1,14.9,9.0,38.96,0.0
2018,2,2,17,45,38.0,4.5,1.1,14.7,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,3,7,15,129.5,11.5,0.95,12.0,19.0,10.96,0.0
2018,2,3,7,30,259.0,23.0,1.0,12.8,38.0,19.29,0.0
2018,2,3,7,45,388.5,31.5,1.0,13.6,77.5,25.12,15.3
2018,2,3,8,0,518.0,40.0,1.0,14.4,117.0,30.82,21.32
2018,2,3,8,15,589.5,46.0,1.0,15.0,162.5,34.1,24.59
2018,2,3,8,30,661.0,52.0,1.0,15.6,208.0,40.93,30.8
2018,2,3,8,45,706.0,56.0,1.0,16.2,253.0,42.66,32.36
2018,2,3,9,0,751.0,60.0,1.0,16.8,298.0,44.45,33.88
2018,2,3,9,15,781.5,63.0,1.05,17.55,340.0,68.22,36.8
2018,2,3,9,30,812.0,66.0,1.1,18.3,382.0,114.99,59.28
2018,2,3,9,45,834.0,67.5,1.15,19.0,419.0,161.68,91.59
2018,2,3,10,0,856.0,69.0,1.2,19.7,456.0,209.53,129.93
2018,2,3,10,15,870.5,70.5,1.2,20.25,487.5,260.86,173.57
2018,2,3,10,30,885.0,72.0,1.2,20.8,519.0,307.44,214.0
2018,2,3,10,45,894.0,74.0,1.2,21.3,543.5,352.37,253.04
2018,2,3,11,0,903.0,76.0,1.2,21.8,568.0,396.28,290.48
2018,2,3,11,15,908.0,77.0,1.2,22.1,585.0,436.45,324.47
2018,2,3,11,30,913.0,78.0,1.2,22.4,602.0,474.87,356.21
2018,2,3,11,45,916.0,78.5,1.2,22.75,611.5,509.94,384.55
2018,2,3,12,0,919.0,79.0,1.2,23.1,621.0,542.77,410.48
2018,2,3,12,15,919.0,79.0,1.2,23.25,622.5,571.13,432.88
2018,2,3,12,30,919.0,79.0,1.2,23.4,624.0,596.81,452.86
2018,2,3,12,45,915.5,79.5,1.2,23.55,617.5,618.17,469.37
2018,2,3,13,0,912.0,80.0,1.2,23.7,611.0,636.52,483.46
2018,2,3,13,15,906.0,79.0,1.2,23.7,596.5,648.71,493.33
2018,2,3,13,30,900.0,78.0,1.2,23.7,582.0,657.71,500.85
2018,2,3,13,45,891.5,77.0,1.25,23.7,560.5,661.93,505.37
2018,2,3,14,0,883.0,76.0,1.3,23.7,539.0,662.96,507.59
2018,2,3,14,15,870.0,74.5,1.3,23.55,510.5,657.38,504.96
2018,2,3,14,30,857.0,73.0,1.3,23.4,482.0,652.66,502.76
2018,2,3,14,45,839.0,70.5,1.3,23.25,447.0,636.94,492.7
2018,2,3,15,0,821.0,68.0,1.3,23.1,412.0,618.45,480.48
2018,2,3,15,15,795.0,65.5,1.3,23.1,372.0,592.34,462.1
2018,2,3,15,30,769.0,63.0,1.3,23.1,332.0,564.09,441.67
2018,2,3,15,45,732.5,59.0,1.1,21.75,288.5,525.89,414.09
2018,2,3,16,0,696.0,55.0,0.9,20.4,245.0,486.54,384.45
2018,2,3,16,15,639.5,50.0,0.95,19.7,200.0,434.07,343.95
2018,2,3,16,30,583.0,45.0,1.0,19.0,155.0,386.67,305.12
2018,2,3,16,45,490.5,38.0,1.1,18.3,112.5,316.6,246.58
2018,2,3,17,0,398.0,31.0,1.2,17.6,70.0,250.91,182.73
2018,2,3,17,15,244.0,20.0,1.15,17.4,40.0,146.24,0.0
2018,2,3,17,30,90.0,9.0,1.1,17.2,10.0,44.85,0.0
2018,2,3,17,45,45.0,4.5,1.1,17.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,7,15,45.0,11.0,0.7,13.25,13.5,10.48,0.0
2018,2,4,7,30,90.0,22.0,0.6,13.9,27.0,18.3,0.06
2018,2,4,7,45,140.5,38.0,0.55,14.5,55.0,30.98,20.3
2018,2,4,8,0,191.0,54.0,0.5,15.1,83.0,43.31,32.17
2018,2,4,8,15,225.5,70.0,0.5,15.55,115.5,55.25,43.13
2018,2,4,8,30,260.0,86.0,0.5,16.0,148.0,66.82,53.54
2018,2,4,8,45,286.0,101.0,0.5,16.5,182.0,77.31,62.75
2018,2,4,9,0,312.0,116.0,0.5,17.0,216.0,87.47,71.46
2018,2,4,9,15,344.0,128.0,0.65,17.55,252.0,102.82,73.4
2018,2,4,9,30,376.0,140.0,0.8,18.1,288.0,135.93,92.76
2018,2,4,9,45,373.0,154.5,0.9,18.7,313.0,169.37,117.61
2018,2,4,10,0,370.0,169.0,1.0,19.3,338.0,206.0,147.12
2018,2,4,10,15,321.0,187.5,1.15,19.85,341.0,230.41,169.44
2018,2,4,10,30,272.0,206.0,1.3,20.4,344.0,250.18,187.82
2018,2,4,10,45,219.0,223.0,1.45,20.95,337.5,265.13,201.81
2018,2,4,11,0,166.0,240.0,1.6,21.5,331.0,272.6,209.19
2018,2,4,11,15,244.5,241.5,1.65,21.75,380.5,314.81,241.44
2018,2,4,11,30,323.0,243.0,1.7,22.0,430.0,363.72,278.91
2018,2,4,11,45,347.5,240.0,1.75,22.25,444.0,387.8,297.89
2018,2,4,12,0,372.0,237.0,1.8,22.5,458.0,412.41,317.29
2018,2,4,12,15,429.5,225.0,1.8,22.55,481.0,449.62,346.25
2018,2,4,12,30,487.0,213.0,1.8,22.6,504.0,486.19,374.6
2018,2,4,12,45,486.5,211.0,1.8,22.65,499.0,499.41,385.15
2018,2,4,13,0,486.0,209.0,1.8,22.7,494.0,510.97,394.51
2018,2,4,13,15,548.0,183.5,1.7,22.5,498.0,536.2,414.74
2018,2,4,13,30,610.0,158.0,1.6,22.3,502.0,564.13,436.66
2018,2,4,13,45,708.5,125.0,1.5,22.15,510.0,603.13,466.81
2018,2,4,14,0,807.0,92.0,1.4,22.0,518.0,637.84,493.53
2018,2,4,14,15,772.0,96.5,1.35,21.75,486.5,624.6,484.45
2018,2,4,14,30,737.0,101.0,1.3,21.5,455.0,610.87,475.24
2018,2,4,14,45,750.0,92.0,1.25,21.25,430.0,608.91,475.14
2018,2,4,15,0,763.0,83.0,1.2,21.0,405.0,601.5,470.88
2018,2,4,15,15,762.5,75.5,1.2,21.0,371.5,586.49,460.63
2018,2,4,15,30,762.0,68.0,1.2,21.0,338.0,568.69,447.97
2018,2,4,15,45,727.5,63.5,1.05,19.85,294.5,531.07,420.62
2018,2,4,16,0,693.0,59.0,0.9,18.7,251.0,492.18,391.29
2018,2,4,16,15,640.5,53.0,0.95,18.0,205.5,444.54,354.32
2018,2,4,16,30,588.0,47.0,1.0,17.3,160.0,394.12,313.22
2018,2,4,16,45,497.0,40.0,1.05,16.6,117.0,324.19,254.53
2018,2,4,17,0,406.0,33.0,1.1,15.9,74.0,258.29,191.65
2018,2,4,17,15,249.5,21.5,1.15,15.7,42.5,152.19,5.63
2018,2,4,17,30,93.0,10.0,1.2,15.5,11.0,47.33,0.0
2018,2,4,17,45,46.5,5.0,1.2,15.3,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,0.9,12.8,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,2,5,7,15,88.5,13.5,0.9,13.35,18.0,12.87,0.0
2018,2,5,7,30,159.0,24.0,0.9,13.8,34.0,18.99,2.33
2018,2,5,7,45,270.0,36.5,0.9,14.25,71.0,28.39,18.3
2018,2,5,8,0,381.0,49.0,0.9,14.7,108.0,38.65,28.21
2018,2,5,8,15,517.5,51.0,1.0,15.15,160.0,37.98,28.03
2018,2,5,8,30,654.0,53.0,1.1,15.6,212.0,41.5,31.32
2018,2,5,8,45,698.0,57.5,1.2,16.0,257.0,43.63,33.26
2018,2,5,9,0,742.0,62.0,1.3,16.4,302.0,45.79,35.12
2018,2,5,9,15,773.5,65.0,1.45,16.9,344.5,73.96,39.54
2018,2,5,9,30,805.0,68.0,1.6,17.4,387.0,120.72,63.59
2018,2,5,9,45,828.0,69.5,1.75,17.85,424.5,167.47,97.03
2018,2,5,10,0,851.0,71.0,1.9,18.3,462.0,215.5,136.37
2018,2,5,10,15,865.5,72.5,1.95,18.7,493.5,266.85,180.83
2018,2,5,10,30,880.0,74.0,2.0,19.1,525.0,313.45,222.06
2018,2,5,10,45,890.0,75.5,2.1,19.5,550.0,358.26,261.83
2018,2,5,11,0,900.0,77.0,2.2,19.9,575.0,402.13,300.2
2018,2,5,11,15,908.5,77.0,2.2,20.2,593.0,442.85,335.26
2018,2,5,11,30,917.0,77.0,2.2,20.5,611.0,482.05,368.27
2018,2,5,11,45,875.0,91.0,2.25,20.8,607.0,507.66,390.49
2018,2,5,12,0,833.0,105.0,2.3,21.1,603.0,530.29,409.6
2018,2,5,12,15,717.0,141.0,2.35,21.3,570.5,529.05,410.01
2018,2,5,12,30,601.0,177.0,2.4,21.5,538.0,520.55,404.26
2018,2,5,12,45,633.0,165.0,2.4,21.7,542.0,545.63,424.28
2018,2,5,13,0,665.0,153.0,2.4,21.9,546.0,569.67,443.18
2018,2,5,13,15,636.5,158.0,2.35,21.95,527.0,571.52,444.96
2018,2,5,13,30,608.0,163.0,2.3,22.0,508.0,570.32,444.49
2018,2,5,13,45,552.0,169.0,2.25,22.05,473.5,546.02,426.73
2018,2,5,14,0,496.0,175.0,2.2,22.1,439.0,522.58,409.43
2018,2,5,14,15,591.5,141.5,2.1,21.9,440.0,559.01,438.95
2018,2,5,14,30,687.0,108.0,2.0,21.7,441.0,588.7,462.96
2018,2,5,14,45,716.5,94.0,1.85,21.5,419.5,592.27,466.34
2018,2,5,15,0,746.0,80.0,1.7,21.3,398.0,590.22,465.65
2018,2,5,15,15,696.5,80.0,1.7,21.3,355.0,555.22,439.82
2018,2,5,15,30,647.0,80.0,1.7,21.3,312.0,516.85,411.17
2018,2,5,15,45,677.0,67.0,1.35,20.1,282.5,510.47,406.94
2018,2,5,16,0,707.0,54.0,1.0,18.9,253.0,497.49,396.33
2018,2,5,16,15,653.0,49.5,1.05,18.25,207.5,446.36,356.48
2018,2,5,16,30,599.0,45.0,1.1,17.6,162.0,395.61,315.1
2018,2,5,16,45,509.5,38.5,1.15,16.95,119.0,330.67,260.21
2018,2,5,17,0,420.0,32.0,1.2,16.3,76.0,265.69,199.13
2018,2,5,17,15,261.5,21.0,1.2,16.25,44.0,159.5,32.58
2018,2,5,17,30,103.0,10.0,1.2,16.2,12.0,51.75,0.0
2018,2,5,17,45,51.5,5.0,1.2,16.1,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.45,10.1,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,2,6,7,15,140.5,14.0,1.6,11.05,22.0,13.34,0.0
2018,2,6,7,30,249.0,25.0,1.8,11.8,42.0,20.75,4.97
2018,2,6,7,45,415.0,32.5,1.95,12.55,87.0,25.6,16.18
2018,2,6,8,0,581.0,40.0,2.1,13.3,132.0,33.29,23.69
2018,2,6,8,15,664.0,43.5,2.15,13.8,181.5,34.62,25.21
2018,2,6,8,30,747.0,47.0,2.2,14.3,231.0,36.17,26.74
2018,2,6,8,45,787.5,50.5,2.25,14.85,278.0,37.71,28.13
2018,2,6,9,0,828.0,54.0,2.3,15.4,325.0,39.29,29.47
2018,2,6,9,15,855.5,55.5,2.3,15.9,368.0,77.16,39.31
2018,2,6,9,30,883.0,57.0,2.3,16.4,411.0,126.47,65.1
2018,2,6,9,45,902.0,59.0,2.35,16.9,449.5,176.75,101.85
2018,2,6,10,0,921.0,61.0,2.4,17.4,488.0,227.72,144.25
2018,2,6,10,15,934.0,62.5,2.4,17.85,520.5,277.31,187.97
2018,2,6,10,30,947.0,64.0,2.4,18.3,553.0,326.55,231.91
2018,2,6,10,45,955.5,65.0,2.45,18.7,578.5,373.29,273.72
2018,2,6,11,0,964.0,66.0,2.5,19.1,604.0,418.81,313.77
2018,2,6,11,15,970.0,67.0,2.55,19.4,622.0,461.89,351.15
2018,2,6,11,30,976.0,68.0,2.6,19.7,640.0,503.14,386.16
2018,2,6,11,45,977.0,69.0,2.6,20.0,649.5,539.97,416.84
2018,2,6,12,0,978.0,70.0,2.6,20.3,659.0,574.28,444.81
2018,2,6,12,15,975.0,70.5,2.6,20.45,659.5,603.25,468.43
2018,2,6,12,30,972.0,71.0,2.6,20.6,660.0,629.21,489.32
2018,2,6,12,45,968.0,72.0,2.65,20.75,653.5,652.0,507.67
2018,2,6,13,0,964.0,73.0,2.7,20.9,647.0,671.61,523.4
2018,2,6,13,15,959.0,72.0,2.65,20.95,632.0,685.22,534.37
2018,2,6,13,30,954.0,71.0,2.6,21.0,617.0,695.49,542.77
2018,2,6,13,45,944.5,70.0,2.6,21.0,594.0,699.46,546.85
2018,2,6,14,0,935.0,69.0,2.6,21.0,571.0,700.04,548.42
2018,2,6,14,15,923.5,68.0,2.45,20.8,542.0,695.97,546.17
2018,2,6,14,30,912.0,67.0,2.3,20.6,513.0,688.67,541.48
2018,2,6,14,45,895.5,65.0,2.2,20.4,477.5,673.8,531.44
2018,2,6,15,0,879.0,63.0,2.1,20.2,442.0,656.02,519.09
2018,2,6,15,15,855.5,61.0,2.1,20.2,401.0,631.04,501.28
2018,2,6,15,30,832.0,59.0,2.1,20.2,360.0,608.33,484.54
2018,2,6,15,45,796.5,55.5,1.6,19.0,314.5,569.82,454.97
2018,2,6,16,0,761.0,52.0,1.1,17.8,269.0,529.97,423.02
2018,2,6,16,15,707.5,47.5,1.15,17.05,221.5,477.69,382.82
2018,2,6,16,30,654.0,43.0,1.2,16.3,174.0,425.74,340.67
2018,2,6,16,45,566.5,37.5,1.25,15.55,129.0,355.89,282.02
2018,2,6,17,0,479.0,32.0,1.3,14.8,84.0,288.71,219.59
2018,2,6,17,15,316.0,22.5,1.3,14.75,50.0,187.68,63.36
2018,2,6,17,30,153.0,13.0,1.3,14.7,16.0,75.63,0.0
2018,2,6,17,45,76.5,6.5,1.3,14.65,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,11.3,2.0,0.0,0.0
2018,2,7,7,15,88.0,14.5,1.2,12.15,19.5,13.82,0.0
2018,2,7,7,30,152.0,26.0,1.2,13.0,37.0,20.52,6.27
2018,2,7,7,45,265.5,37.5,1.2,13.85,74.0,29.05,19.15
2018,2,7,8,0,379.0,49.0,1.2,14.7,111.0,38.18,27.88
2018,2,7,8,15,521.0,51.5,1.2,15.25,165.5,38.05,28.13
2018,2,7,8,30,663.0,54.0,1.2,15.8,220.0,42.08,31.83
2018,2,7,8,45,715.0,57.0,1.25,16.3,267.0,42.91,32.57
2018,2,7,9,0,767.0,60.0,1.3,16.8,314.0,43.86,33.35
2018,2,7,9,15,795.5,62.5,1.3,17.55,356.0,77.42,39.5
2018,2,7,9,30,824.0,65.0,1.3,18.3,398.0,124.91,65.12
2018,2,7,9,45,844.0,67.5,1.3,19.0,436.0,173.27,100.4
2018,2,7,10,0,864.0,70.0,1.3,19.7,474.0,227.31,144.56
2018,2,7,10,15,878.0,71.5,1.25,20.2,505.5,274.72,185.43
2018,2,7,10,30,892.0,73.0,1.2,20.7,537.0,321.94,226.44
2018,2,7,10,45,901.5,74.0,1.15,21.15,562.0,366.84,265.27
2018,2,7,11,0,911.0,75.0,1.1,21.6,587.0,410.71,302.36
2018,2,7,11,15,916.5,76.0,1.0,21.9,604.5,451.69,336.2
2018,2,7,11,30,922.0,77.0,0.9,22.2,622.0,490.94,367.57
2018,2,7,11,45,924.0,77.5,0.8,22.45,631.0,526.09,394.94
2018,2,7,12,0,926.0,78.0,0.7,22.7,640.0,558.9,419.64
2018,2,7,12,15,923.0,79.5,0.6,22.85,641.0,587.5,440.63
2018,2,7,12,30,920.0,81.0,0.5,23.0,642.0,613.27,458.93
2018,2,7,12,45,913.5,82.5,0.4,23.1,635.0,634.04,473.27
2018,2,7,13,0,907.0,84.0,0.3,23.2,628.0,651.69,485.09
2018,2,7,13,15,902.0,83.5,0.35,23.15,614.0,665.07,496.09
2018,2,7,13,30,897.0,83.0,0.4,23.1,600.0,675.31,504.92
2018,2,7,13,45,888.5,82.0,0.45,23.1,578.5,679.56,509.54
2018,2,7,14,0,880.0,81.0,0.5,23.1,557.0,680.61,511.98
2018,2,7,14,15,867.5,79.0,0.55,22.9,528.0,678.53,512.54
2018,2,7,14,30,855.0,77.0,0.6,22.7,499.0,669.86,508.59
2018,2,7,14,45,837.0,75.0,0.6,22.55,464.0,654.52,499.17
2018,2,7,15,0,819.0,73.0,0.6,22.4,429.0,636.41,487.65
2018,2,7,15,15,793.5,70.5,0.6,22.4,389.0,610.25,469.87
2018,2,7,15,30,768.0,68.0,0.6,22.4,349.0,581.91,450.1
2018,2,7,15,45,731.5,64.0,0.65,21.15,305.0,543.12,424.61
2018,2,7,16,0,695.0,60.0,0.7,19.9,261.0,503.12,396.88
2018,2,7,16,15,641.0,54.5,0.8,19.05,215.0,454.35,360.46
2018,2,7,16,30,587.0,49.0,0.9,18.2,169.0,403.03,319.93
2018,2,7,16,45,497.0,42.5,1.0,17.35,125.5,333.05,262.42
2018,2,7,17,0,407.0,36.0,1.1,16.5,82.0,266.89,203.06
2018,2,7,17,15,261.0,25.0,1.1,16.15,49.0,167.52,71.91
2018,2,7,17,30,115.0,14.0,1.1,15.8,16.0,61.28,0.0
2018,2,7,17,45,57.5,7.0,1.1,15.5,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,12.2,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,2,8,7,15,90.0,15.5,0.85,12.85,20.5,14.77,0.0
2018,2,8,7,30,156.0,28.0,0.8,13.5,39.0,22.11,8.45
2018,2,8,7,45,265.5,39.5,0.75,14.15,76.0,30.59,20.56
2018,2,8,8,0,375.0,51.0,0.7,14.8,113.0,39.82,29.38
2018,2,8,8,15,518.5,53.5,0.65,15.3,168.5,39.59,29.53
2018,2,8,8,30,662.0,56.0,0.6,15.8,224.0,43.72,33.32
2018,2,8,8,45,713.5,59.5,0.6,16.3,271.5,44.9,34.37
2018,2,8,9,0,765.0,63.0,0.6,16.8,319.0,46.19,35.42
2018,2,8,9,15,796.5,65.0,0.6,17.45,362.0,82.0,42.17
2018,2,8,9,30,828.0,67.0,0.6,18.1,405.0,129.58,68.29
2018,2,8,9,45,851.0,68.5,0.65,18.8,443.5,177.89,103.56
2018,2,8,10,0,874.0,70.0,0.7,19.5,482.0,232.18,147.73
2018,2,8,10,15,888.0,71.5,0.75,20.15,514.0,280.16,188.86
2018,2,8,10,30,902.0,73.0,0.8,20.8,546.0,327.95,230.09
2018,2,8,10,45,911.5,74.5,0.9,21.45,571.5,373.82,269.58
2018,2,8,11,0,921.0,76.0,1.0,22.1,597.0,418.66,307.45
2018,2,8,11,15,927.5,76.5,1.05,22.45,615.0,460.09,342.03
2018,2,8,11,30,934.0,77.0,1.1,22.8,633.0,499.82,374.43
2018,2,8,11,45,937.0,77.5,1.15,23.15,643.0,535.93,403.39
2018,2,8,12,0,940.0,78.0,1.2,23.5,653.0,569.75,429.96
2018,2,8,12,15,941.5,78.0,1.2,23.6,655.0,599.79,453.31
2018,2,8,12,30,943.0,78.0,1.2,23.7,657.0,627.14,474.26
2018,2,8,12,45,942.0,76.5,1.25,23.8,650.5,648.65,491.19
2018,2,8,13,0,941.0,75.0,1.3,23.9,644.0,667.09,505.75
2018,2,8,13,15,936.0,75.0,1.35,23.8,630.0,681.44,517.64
2018,2,8,13,30,931.0,75.0,1.4,23.7,616.0,692.54,527.17
2018,2,8,13,45,923.5,73.5,1.45,23.65,594.0,697.09,532.01
2018,2,8,14,0,916.0,72.0,1.5,23.6,572.0,698.32,534.47
2018,2,8,14,15,904.5,71.0,1.5,23.4,543.5,694.17,532.82
2018,2,8,14,30,893.0,70.0,1.5,23.2,515.0,686.85,529.07
2018,2,8,14,45,876.5,68.0,1.45,23.05,479.5,671.97,519.52
2018,2,8,15,0,860.0,66.0,1.4,22.9,444.0,654.23,507.74
2018,2,8,15,15,837.0,63.5,1.4,22.9,403.5,633.58,493.46
2018,2,8,15,30,814.0,61.0,1.4,22.9,363.0,606.12,473.96
2018,2,8,15,45,780.5,57.5,1.15,21.3,318.0,568.86,447.69
2018,2,8,16,0,747.0,54.0,0.9,19.7,273.0,530.21,419.2
2018,2,8,16,15,696.5,50.0,1.0,18.8,226.5,480.1,381.94
2018,2,8,16,30,646.0,46.0,1.1,17.9,180.0,430.1,342.46
2018,2,8,16,45,563.0,39.5,1.15,17.0,134.5,360.89,285.35
2018,2,8,17,0,480.0,33.0,1.2,16.1,89.0,301.15,230.81
2018,2,8,17,15,321.0,23.5,1.2,15.9,53.5,196.25,99.55
2018,2,8,17,30,162.0,14.0,1.2,15.7,18.0,81.44,0.0
2018,2,8,17,45,81.0,7.0,1.2,15.45,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,9,6,45,10.5,1.5,0.6,14.45,1.0,0.0,0.0
2018,2,9,7,0,21.0,3.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,140.0,15.5,0.6,15.05,25.0,14.77,0.0
2018,2,9,7,30,259.0,28.0,0.6,15.5,48.0,23.17,10.09
2018,2,9,7,45,421.0,34.0,0.6,16.0,93.5,26.48,17.0
2018,2,9,8,0,583.0,40.0,0.6,16.5,139.0,32.74,23.05
2018,2,9,8,15,657.0,44.0,0.65,16.95,187.5,34.6,24.95
2018,2,9,8,30,731.0,48.0,0.7,17.4,236.0,36.57,26.81
2018,2,9,8,45,770.0,51.0,0.75,17.85,282.0,37.68,27.77
2018,2,9,9,0,809.0,54.0,0.8,18.3,328.0,38.83,28.72
2018,2,9,9,15,836.5,56.5,0.9,18.9,371.5,85.17,42.36
2018,2,9,9,30,864.0,59.0,1.0,19.5,415.0,134.74,70.34
2018,2,9,9,45,882.5,61.0,1.1,20.1,453.5,184.37,107.16
2018,2,9,10,0,901.0,63.0,1.2,20.7,492.0,234.69,148.75
2018,2,9,10,15,913.5,64.5,1.35,21.15,524.0,283.56,191.27
2018,2,9,10,30,926.0,66.0,1.5,21.6,556.0,332.06,233.84
2018,2,9,10,45,934.5,67.5,1.65,22.05,581.5,378.62,274.57
2018,2,9,11,0,943.0,69.0,1.8,22.5,607.0,424.03,313.62
2018,2,9,11,15,948.0,70.0,1.85,22.65,624.5,466.13,349.43
2018,2,9,11,30,953.0,71.0,1.9,22.8,642.0,506.38,382.96
2018,2,9,11,45,954.5,72.0,2.0,22.95,652.0,542.87,413.09
2018,2,9,12,0,956.0,73.0,2.1,23.1,662.0,576.92,440.77
2018,2,9,12,15,955.0,74.0,2.15,23.1,663.5,607.01,465.05
2018,2,9,12,30,954.0,75.0,2.2,23.1,665.0,634.26,486.84
2018,2,9,12,45,934.0,80.0,2.25,23.15,653.0,651.18,500.63
2018,2,9,13,0,914.0,85.0,2.3,23.2,641.0,664.41,511.54
2018,2,9,13,15,882.5,90.0,2.3,23.1,617.0,666.67,514.41
2018,2,9,13,30,851.0,95.0,2.3,23.0,593.0,668.08,516.49
2018,2,9,13,45,878.0,85.5,2.3,22.9,583.5,683.65,529.52
2018,2,9,14,0,905.0,76.0,2.3,22.8,574.0,699.17,542.22
2018,2,9,14,15,885.5,75.5,2.15,22.55,542.0,690.16,536.15
2018,2,9,14,30,866.0,75.0,2.0,22.3,510.0,678.03,528.06
2018,2,9,14,45,813.5,76.5,1.9,22.05,463.0,647.43,506.54
2018,2,9,15,0,761.0,78.0,1.8,21.8,416.0,610.39,480.08
2018,2,9,15,15,733.0,75.5,1.8,21.8,376.5,583.0,460.68
2018,2,9,15,30,705.0,73.0,1.8,21.8,337.0,553.64,439.26
2018,2,9,15,45,634.5,73.0,1.4,20.6,288.5,502.34,400.32
2018,2,9,16,0,564.0,73.0,1.0,19.4,240.0,448.68,358.56
2018,2,9,16,15,510.0,65.5,1.05,18.6,197.0,396.77,318.74
2018,2,9,16,30,456.0,58.0,1.1,17.8,154.0,345.77,277.7
2018,2,9,16,45,387.5,48.5,1.15,17.0,115.5,286.35,228.01
2018,2,9,17,0,319.0,39.0,1.2,16.2,77.0,229.87,177.6
2018,2,9,17,15,209.5,26.0,1.2,15.95,46.5,149.94,84.0
2018,2,9,17,30,100.0,13.0,1.2,15.7,16.0,54.78,0.0
2018,2,9,17,45,50.0,6.5,1.25,15.45,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.5,0.95,10.4,2.0,0.0,0.0
2018,2,10,7,0,29.0,5.0,0.9,10.7,4.0,0.0,0.0
2018,2,10,7,15,68.5,17.0,1.05,11.3,21.0,16.2,0.0
2018,2,10,7,30,108.0,29.0,1.2,11.9,38.0,23.88,11.66
2018,2,10,7,45,266.0,40.5,1.3,12.5,81.5,31.23,21.45
2018,2,10,8,0,424.0,52.0,1.4,13.1,125.0,40.34,30.11
2018,2,10,8,15,570.0,51.5,1.5,13.65,181.5,37.59,27.97
2018,2,10,8,30,716.0,51.0,1.6,14.2,238.0,39.0,29.33
2018,2,10,8,45,755.5,54.0,1.7,14.75,284.0,39.98,30.18
2018,2,10,9,0,795.0,57.0,1.8,15.3,330.0,41.04,31.03
2018,2,10,9,15,821.0,60.0,2.05,15.95,373.0,84.35,41.52
2018,2,10,9,30,847.0,63.0,2.3,16.6,416.0,139.12,75.29
2018,2,10,9,45,864.5,65.5,2.5,17.25,454.0,188.36,112.89
2018,2,10,10,0,882.0,68.0,2.7,17.9,492.0,238.22,155.1
2018,2,10,10,15,895.5,69.5,2.85,18.2,524.0,286.62,198.18
2018,2,10,10,30,909.0,71.0,3.0,18.5,556.0,334.78,241.43
2018,2,10,10,45,853.0,90.5,3.1,18.8,562.0,371.48,276.62
2018,2,10,11,0,797.0,110.0,3.2,19.1,568.0,406.15,308.78
2018,2,10,11,15,700.5,143.0,3.25,19.2,554.5,427.5,329.72
2018,2,10,11,30,604.0,176.0,3.3,19.3,541.0,443.07,344.71
2018,2,10,11,45,567.0,192.5,3.35,19.4,539.5,463.19,362.08
2018,2,10,12,0,530.0,209.0,3.4,19.5,538.0,481.19,377.15
2018,2,10,12,15,548.0,203.5,3.45,19.5,544.5,505.9,397.54
2018,2,10,12,30,566.0,198.0,3.5,19.5,551.0,529.78,417.1
2018,2,10,12,45,650.5,166.5,3.6,19.55,568.5,570.56,450.18
2018,2,10,13,0,735.0,135.0,3.7,19.6,586.0,609.16,481.56
2018,2,10,13,15,815.5,109.0,3.75,19.5,599.0,649.27,514.01
2018,2,10,13,30,896.0,83.0,3.8,19.4,612.0,685.71,543.71
2018,2,10,13,45,908.5,78.5,3.9,19.3,598.0,700.17,556.18
2018,2,10,14,0,921.0,74.0,4.0,19.2,584.0,711.57,566.06
2018,2,10,14,15,907.5,72.0,4.0,18.95,553.5,704.89,562.47
2018,2,10,14,30,894.0,70.0,4.0,18.7,523.0,694.98,556.66
2018,2,10,14,45,879.0,66.5,4.0,18.5,486.5,679.19,546.39
2018,2,10,15,0,864.0,63.0,4.0,18.3,450.0,660.45,533.85
2018,2,10,15,15,846.0,61.0,4.0,18.3,411.5,638.8,518.42
2018,2,10,15,30,828.0,59.0,4.0,18.3,373.0,619.5,503.88
2018,2,10,15,45,804.5,56.0,3.5,17.4,330.5,588.58,480.29
2018,2,10,16,0,781.0,53.0,3.0,16.5,288.0,555.85,454.32
2018,2,10,16,15,699.5,51.5,2.75,15.85,235.5,489.38,400.76
2018,2,10,16,30,618.0,50.0,2.5,15.2,183.0,428.64,349.9
2018,2,10,16,45,580.0,41.5,2.25,14.5,141.5,376.74,304.41
2018,2,10,17,0,542.0,33.0,2.0,13.8,100.0,329.82,258.92
2018,2,10,17,15,363.0,24.0,2.0,13.45,60.5,221.67,137.23
2018,2,10,17,30,184.0,15.0,2.0,13.1,21.0,92.96,0.0
2018,2,10,17,45,92.0,7.5,2.0,12.75,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,11,6,45,14.5,2.5,1.05,8.25,2.0,0.0,0.0
2018,2,11,7,0,29.0,5.0,1.0,8.6,4.0,0.0,0.0
2018,2,11,7,15,57.0,18.0,1.15,9.35,21.0,17.16,0.0
2018,2,11,7,30,85.0,31.0,1.3,10.1,38.0,25.42,13.67
2018,2,11,7,45,173.0,46.0,1.4,10.9,72.5,37.2,26.89
2018,2,11,8,0,261.0,61.0,1.5,11.7,107.0,46.19,35.51
2018,2,11,8,15,469.0,60.0,1.6,12.35,173.0,44.54,34.36
2018,2,11,8,30,677.0,59.0,1.7,13.0,239.0,41.78,31.98
2018,2,11,8,45,744.5,59.5,1.85,13.65,290.5,44.44,34.31
2018,2,11,9,0,812.0,60.0,2.0,14.3,342.0,43.35,33.22
2018,2,11,9,15,835.5,63.0,2.15,14.8,384.5,90.35,45.25
2018,2,11,9,30,859.0,66.0,2.3,15.3,427.0,140.4,75.85
2018,2,11,9,45,735.0,97.0,2.5,15.75,425.5,188.28,119.15
2018,2,11,10,0,611.0,128.0,2.7,16.2,424.0,227.86,158.58
2018,2,11,10,15,561.5,153.0,2.9,16.1,438.5,268.38,196.39
2018,2,11,10,30,512.0,178.0,3.1,16.0,453.0,303.8,229.58
2018,2,11,10,45,444.5,197.5,3.25,15.95,444.0,323.6,249.77
2018,2,11,11,0,377.0,217.0,3.4,15.9,435.0,338.18,264.71
2018,2,11,11,15,265.0,248.5,3.3,15.6,404.0,336.35,265.92
2018,2,11,11,30,153.0,280.0,3.2,15.3,373.0,325.77,258.87
2018,2,11,11,45,93.0,262.0,3.1,15.0,319.0,287.81,229.48
2018,2,11,12,0,33.0,244.0,3.0,14.7,265.0,244.73,195.24
2018,2,11,12,15,40.0,238.0,3.05,14.6,263.0,246.04,196.69
2018,2,11,12,30,47.0,232.0,3.1,14.5,261.0,247.4,198.15
2018,2,11,12,45,145.0,255.5,3.15,14.4,345.0,337.61,271.78
2018,2,11,13,0,243.0,279.0,3.2,14.3,429.0,428.91,344.96
2018,2,11,13,15,364.0,241.0,3.35,14.1,460.0,483.36,390.25
2018,2,11,13,30,485.0,203.0,3.5,13.9,491.0,541.13,438.19
