Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,10,30,0.0,50.0,2.7,12.0,50.0,46.57,33.7
2018,3,14,10,45,0.0,54.5,2.65,12.1,54.5,50.78,37.18
2018,3,14,11,0,0.0,59.0,2.6,12.2,59.0,54.99,40.64
2018,3,14,11,15,0.0,67.0,2.6,12.2,67.0,62.48,46.84
2018,3,14,11,30,0.0,75.0,2.6,12.2,75.0,69.97,53.03
2018,3,14,11,45,5.5,127.5,2.55,12.2,131.5,122.36,96.41
2018,3,14,12,0,11.0,180.0,2.5,12.2,188.0,175.13,139.44
2018,3,14,12,15,14.5,220.0,2.45,12.25,231.0,215.59,171.95
2018,3,14,12,30,18.0,260.0,2.4,12.3,274.0,256.75,204.69
2018,3,14,12,45,83.0,284.0,2.4,12.3,347.0,334.52,267.89
2018,3,14,13,0,148.0,308.0,2.4,12.3,420.0,418.75,334.85
2018,3,14,13,15,315.0,286.5,2.35,12.3,518.5,542.17,433.12
2018,3,14,13,30,482.0,265.0,2.3,12.3,617.0,671.04,532.12
2018,3,14,13,45,362.0,232.0,2.25,12.3,491.5,548.84,439.24
2018,3,14,14,0,242.0,199.0,2.2,12.3,366.0,410.99,333.11
2018,3,14,14,15,127.0,164.5,2.2,12.3,252.0,274.09,223.62
2018,3,14,14,30,12.0,130.0,2.2,12.3,138.0,132.21,105.27
2018,3,14,14,45,197.0,174.0,2.2,12.3,288.5,354.25,291.57
2018,3,14,15,0,382.0,218.0,2.2,12.3,439.0,554.16,450.09
2018,3,14,15,15,481.5,179.0,2.2,12.3,436.5,600.41,487.25
2018,3,14,15,30,581.0,140.0,2.2,12.3,434.0,634.07,515.86
2018,3,14,15,45,564.0,127.0,2.15,12.1,390.0,597.6,489.12
2018,3,14,16,0,547.0,114.0,2.1,11.9,346.0,559.53,461.17
2018,3,14,16,15,444.5,111.5,1.9,11.6,284.5,466.48,387.65
2018,3,14,16,30,342.0,109.0,1.7,11.3,223.0,383.51,320.38
2018,3,14,16,45,298.0,95.5,1.5,10.95,183.0,330.23,276.6
2018,3,14,17,0,254.0,82.0,1.3,10.6,143.0,267.11,223.49
2018,3,14,17,15,174.5,65.5,1.3,10.05,102.5,194.28,160.79
2018,3,14,17,30,95.0,49.0,1.3,9.5,62.0,117.66,93.86
2018,3,14,17,45,110.5,33.0,1.25,8.9,42.0,114.89,81.32
2018,3,14,18,0,126.0,17.0,1.2,8.3,22.0,73.74,0.0
2018,3,14,18,15,63.0,8.5,1.2,8.15,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,6,15,13.0,5.5,1.45,6.95,6.0,0.0,0.0
2018,3,15,6,30,26.0,11.0,1.6,7.7,12.0,10.48,0.0
2018,3,15,6,45,178.0,27.5,1.75,8.45,49.5,21.57,10.23
2018,3,15,7,0,330.0,44.0,1.9,9.2,87.0,35.48,25.58
2018,3,15,7,15,436.5,51.0,2.05,9.65,135.0,38.92,29.35
2018,3,15,7,30,543.0,58.0,2.2,10.1,183.0,42.43,32.82
2018,3,15,7,45,570.5,69.0,2.35,10.55,229.0,49.0,38.85
2018,3,15,8,0,598.0,80.0,2.5,11.0,275.0,55.19,44.37
2018,3,15,8,15,533.5,103.0,2.6,11.3,298.5,70.46,57.92
2018,3,15,8,30,469.0,126.0,2.7,11.6,322.0,99.76,70.77
2018,3,15,8,45,299.0,163.0,2.8,11.95,293.5,148.55,108.51
2018,3,15,9,0,129.0,200.0,2.9,12.3,265.0,178.33,138.66
2018,3,15,9,15,141.0,228.0,3.0,12.45,304.5,211.89,165.53
2018,3,15,9,30,153.0,256.0,3.1,12.6,344.0,247.19,194.1
2018,3,15,9,45,131.5,269.0,3.15,12.75,348.0,263.05,208.0
2018,3,15,10,0,110.0,282.0,3.2,12.9,352.0,281.33,223.48
2018,3,15,10,15,155.0,302.0,3.3,13.05,406.0,319.89,253.9
2018,3,15,10,30,200.0,322.0,3.4,13.2,460.0,367.63,291.67
2018,3,15,10,45,151.5,327.0,3.45,13.3,433.5,361.57,287.37
2018,3,15,11,0,103.0,332.0,3.5,13.4,407.0,352.66,280.41
2018,3,15,11,15,100.5,328.5,3.6,13.35,403.0,355.62,283.1
2018,3,15,11,30,98.0,325.0,3.7,13.3,399.0,357.83,285.13
2018,3,15,11,45,209.5,333.0,3.75,13.3,494.0,444.69,354.81
2018,3,15,12,0,321.0,341.0,3.8,13.3,589.0,540.56,430.2
2018,3,15,12,15,337.0,338.0,3.9,13.15,598.5,563.73,448.68
2018,3,15,12,30,353.0,335.0,4.0,13.0,608.0,586.62,467.29
2018,3,15,12,45,281.0,342.0,4.05,12.85,558.0,552.18,440.41
2018,3,15,13,0,209.0,349.0,4.1,12.7,508.0,507.38,405.48
2018,3,15,13,15,330.0,310.5,4.05,12.6,555.5,579.76,464.91
2018,3,15,13,30,451.0,272.0,4.0,12.5,603.0,655.28,525.47
2018,3,15,13,45,278.0,272.5,3.95,12.35,474.5,514.22,414.95
2018,3,15,14,0,105.0,273.0,3.9,12.2,346.0,368.31,297.58
2018,3,15,14,15,248.5,241.5,3.85,12.15,404.5,466.71,380.56
2018,3,15,14,30,392.0,210.0,3.8,12.1,463.0,565.57,461.41
2018,3,15,14,45,421.5,199.5,3.7,12.1,457.0,579.69,473.24
2018,3,15,15,0,451.0,189.0,3.6,12.1,451.0,591.56,483.79
2018,3,15,15,15,363.0,191.0,3.6,12.1,392.0,508.36,418.52
2018,3,15,15,30,275.0,193.0,3.6,12.1,333.0,439.77,363.57
2018,3,15,15,45,203.0,173.5,3.6,12.05,271.5,360.19,299.41
2018,3,15,16,0,131.0,154.0,3.6,12.0,210.0,270.55,225.59
2018,3,15,16,15,143.5,131.0,3.45,11.9,185.5,251.75,211.2
2018,3,15,16,30,156.0,108.0,3.3,11.8,161.0,231.31,194.84
2018,3,15,16,45,155.0,99.0,3.15,11.65,144.0,218.54,183.92
2018,3,15,17,0,154.0,90.0,3.0,11.5,127.0,206.39,172.82
2018,3,15,17,15,112.0,70.0,2.9,11.4,93.5,154.76,127.31
2018,3,15,17,30,70.0,50.0,2.8,11.3,60.0,105.36,83.28
2018,3,15,17,45,43.0,32.0,2.7,11.2,37.5,69.07,47.42
2018,3,15,18,0,16.0,14.0,2.6,11.1,15.0,20.7,0.0
2018,3,15,18,15,8.0,7.0,2.65,11.1,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.7,10.2,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.8,10.3,3.0,2.86,0.0
2018,3,16,6,45,1.0,4.5,1.95,10.4,4.5,4.16,0.0
2018,3,16,7,0,0.0,6.0,2.1,10.5,6.0,5.55,0.0
2018,3,16,7,15,0.0,9.5,2.2,10.5,9.5,8.79,2.26
2018,3,16,7,30,0.0,13.0,2.3,10.5,13.0,12.04,5.29
2018,3,16,7,45,0.0,18.5,2.45,10.5,18.5,17.15,9.98
2018,3,16,8,0,0.0,24.0,2.6,10.5,24.0,22.26,14.64
2018,3,16,8,15,0.0,33.5,2.7,10.5,33.5,31.1,22.62
2018,3,16,8,30,0.0,43.0,2.8,10.5,43.0,39.95,28.96
2018,3,16,8,45,1.0,68.0,2.9,10.5,68.5,63.36,48.91
2018,3,16,9,0,2.0,93.0,3.0,10.5,94.0,86.56,68.43
2018,3,16,9,15,67.0,161.5,3.1,10.6,200.0,154.1,122.16
2018,3,16,9,30,132.0,230.0,3.2,10.7,306.0,223.87,177.41
2018,3,16,9,45,163.5,259.0,3.3,10.85,359.5,266.13,211.34
2018,3,16,10,0,195.0,288.0,3.4,11.0,413.0,312.02,248.32
2018,3,16,10,15,188.0,291.0,3.45,11.1,416.5,325.44,259.93
2018,3,16,10,30,181.0,294.0,3.5,11.2,420.0,337.63,270.41
2018,3,16,10,45,100.5,243.0,3.55,11.3,313.5,266.78,214.48
2018,3,16,11,0,20.0,192.0,3.6,11.4,207.0,186.64,149.41
2018,3,16,11,15,26.0,225.0,3.6,11.5,244.5,221.69,177.92
2018,3,16,11,30,32.0,258.0,3.6,11.6,282.0,257.69,206.76
2018,3,16,11,45,83.0,310.5,3.65,11.65,374.5,341.76,274.41
2018,3,16,12,0,134.0,363.0,3.7,11.7,467.0,432.6,346.1
2018,3,16,12,15,217.0,359.5,3.75,11.75,528.0,496.83,397.45
2018,3,16,12,30,300.0,356.0,3.8,11.8,589.0,569.26,454.66
2018,3,16,12,45,281.0,354.5,3.85,11.85,571.0,565.69,451.73
2018,3,16,13,0,262.0,353.0,3.9,11.9,553.0,560.28,447.76
2018,3,16,13,15,203.5,338.0,3.9,11.9,491.5,500.55,401.45
2018,3,16,13,30,145.0,323.0,3.9,11.9,430.0,444.5,357.39
2018,3,16,13,45,100.5,278.5,3.9,11.95,351.5,366.99,296.37
2018,3,16,14,0,56.0,234.0,3.9,12.0,273.0,277.88,224.87
2018,3,16,14,15,154.5,214.5,3.9,11.9,316.0,350.72,287.43
2018,3,16,14,30,253.0,195.0,3.9,11.8,359.0,423.58,348.81
2018,3,16,14,45,441.0,177.5,3.85,11.7,443.5,573.03,470.85
2018,3,16,15,0,629.0,160.0,3.8,11.6,528.0,711.14,580.32
2018,3,16,15,15,693.0,131.5,3.8,11.6,509.5,725.74,592.51
2018,3,16,15,30,757.0,103.0,3.8,11.6,491.0,734.29,600.55
2018,3,16,15,45,656.5,112.5,3.6,11.3,426.0,656.29,542.14
2018,3,16,16,0,556.0,122.0,3.4,11.0,361.0,579.11,482.05
2018,3,16,16,15,621.0,98.0,3.15,10.7,334.5,585.86,489.58
2018,3,16,16,30,686.0,74.0,2.9,10.4,308.0,585.63,490.34
2018,3,16,16,45,631.0,68.5,2.65,10.15,256.0,522.64,438.66
2018,3,16,17,0,576.0,63.0,2.4,9.9,204.0,461.24,386.8
2018,3,16,17,15,406.5,56.5,2.15,9.35,144.5,333.38,278.63
2018,3,16,17,30,237.0,50.0,1.9,8.8,85.0,217.1,177.68
2018,3,16,17,45,146.5,33.5,1.7,8.3,52.5,144.06,107.19
2018,3,16,18,0,56.0,17.0,1.5,7.8,20.0,54.3,0.0
2018,3,16,18,15,28.0,8.5,1.5,7.7,10.0,8.1,0.0
2018,3,16,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,1.0,8.15,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.1,8.4,5.0,4.77,0.0
2018,3,17,6,45,5.5,13.0,1.25,8.65,13.5,12.21,4.19
2018,3,17,7,0,6.0,21.0,1.4,8.9,22.0,19.75,11.92
2018,3,17,7,15,3.0,26.0,1.45,9.05,26.5,24.12,16.21
2018,3,17,7,30,0.0,31.0,1.5,9.2,31.0,28.76,20.61
2018,3,17,7,45,12.5,69.5,1.55,9.35,73.5,63.77,52.45
2018,3,17,8,0,25.0,108.0,1.6,9.5,116.0,91.67,77.45
2018,3,17,8,15,64.0,141.5,1.6,9.75,167.5,116.13,98.94
2018,3,17,8,30,103.0,175.0,1.6,10.0,219.0,138.71,110.46
2018,3,17,8,45,116.0,196.5,1.6,10.2,251.5,164.93,129.55
2018,3,17,9,0,129.0,218.0,1.6,10.4,284.0,192.84,151.06
2018,3,17,9,15,184.0,237.5,1.55,10.5,340.5,229.48,178.6
2018,3,17,9,30,239.0,257.0,1.5,10.6,397.0,272.09,211.63
2018,3,17,9,45,360.5,245.0,1.5,10.65,471.0,311.34,241.08
2018,3,17,10,0,482.0,233.0,1.5,10.7,545.0,363.05,281.84
2018,3,17,10,15,322.0,256.0,1.45,10.85,468.5,348.37,274.35
2018,3,17,10,30,162.0,279.0,1.4,11.0,392.0,317.79,252.35
2018,3,17,10,45,177.5,297.5,1.4,11.1,425.5,351.85,279.52
2018,3,17,11,0,193.0,316.0,1.4,11.2,459.0,387.34,307.16
2018,3,17,11,15,322.5,299.0,1.45,11.3,544.0,458.39,363.21
2018,3,17,11,30,452.0,282.0,1.5,11.4,629.0,540.79,427.06
2018,3,17,11,45,252.5,246.5,1.5,11.45,440.5,397.06,316.64
2018,3,17,12,0,53.0,211.0,1.5,11.5,252.0,234.35,186.9
2018,3,17,12,15,32.5,204.5,1.55,11.55,229.5,216.31,172.72
2018,3,17,12,30,12.0,198.0,1.6,11.6,207.0,194.22,154.53
2018,3,17,12,45,13.0,193.5,1.65,11.6,203.5,191.42,152.48
2018,3,17,13,0,14.0,189.0,1.7,11.6,200.0,188.56,150.37
2018,3,17,13,15,48.0,257.0,1.75,11.6,293.0,288.04,230.91
2018,3,17,13,30,82.0,325.0,1.8,11.6,386.0,387.33,308.95
2018,3,17,13,45,132.5,320.0,1.85,11.55,415.0,436.97,348.69
2018,3,17,14,0,183.0,315.0,1.9,11.5,444.0,478.32,382.21
2018,3,17,14,15,322.0,277.5,1.9,11.45,492.5,568.75,455.05
2018,3,17,14,30,461.0,240.0,1.9,11.4,541.0,658.28,525.34
2018,3,17,14,45,538.0,200.0,1.9,11.3,531.5,679.75,543.98
2018,3,17,15,0,615.0,160.0,1.9,11.2,522.0,702.17,563.82
2018,3,17,15,15,386.0,150.0,1.9,11.2,371.5,495.89,405.75
2018,3,17,15,30,157.0,140.0,1.9,11.2,221.0,286.37,237.04
2018,3,17,15,45,118.0,109.5,1.75,11.1,167.0,209.48,174.73
2018,3,17,16,0,79.0,79.0,1.6,11.0,113.0,144.47,120.11
2018,3,17,16,15,264.5,88.5,1.45,10.7,183.0,312.09,263.98
2018,3,17,16,30,450.0,98.0,1.3,10.4,253.0,447.9,374.66
2018,3,17,16,45,470.0,84.0,1.1,10.15,222.5,431.93,360.1
2018,3,17,17,0,490.0,70.0,0.9,9.9,192.0,417.28,346.32
2018,3,17,17,15,418.5,59.5,0.95,9.45,146.5,345.05,285.62
2018,3,17,17,30,347.0,49.0,1.0,9.0,101.0,276.57,225.64
2018,3,17,17,45,229.5,34.5,1.0,8.55,63.0,187.75,142.06
2018,3,17,18,0,112.0,20.0,1.0,8.1,25.0,92.58,0.0
2018,3,17,18,15,56.0,10.0,1.05,7.95,12.5,33.28,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,6,15,35.0,9.0,0.55,6.9,10.5,8.58,0.0
2018,3,18,6,30,70.0,18.0,0.6,7.2,21.0,15.04,0.0
2018,3,18,6,45,159.0,34.0,0.65,7.45,53.5,26.57,16.42
2018,3,18,7,0,248.0,50.0,0.7,7.7,86.0,38.34,28.65
2018,3,18,7,15,335.0,61.0,0.75,8.2,131.0,45.7,35.85
2018,3,18,7,30,422.0,72.0,0.8,8.7,176.0,52.78,42.51
2018,3,18,7,45,388.0,95.0,0.85,9.15,207.5,68.16,56.44
2018,3,18,8,0,354.0,118.0,0.9,9.6,239.0,82.79,69.42
2018,3,18,8,15,391.0,132.0,0.95,10.2,285.0,90.44,75.91
2018,3,18,8,30,428.0,146.0,1.0,10.8,331.0,119.92,85.32
2018,3,18,8,45,547.0,137.5,1.05,11.4,401.5,152.46,100.28
2018,3,18,9,0,666.0,129.0,1.1,12.0,472.0,195.61,128.59
2018,3,18,9,15,534.0,177.0,1.05,12.4,467.0,245.62,176.15
2018,3,18,9,30,402.0,225.0,1.0,12.8,462.0,280.76,210.91
2018,3,18,9,45,316.5,260.0,1.0,13.25,454.0,311.21,238.82
2018,3,18,10,0,231.0,295.0,1.0,13.7,446.0,332.93,258.25
2018,3,18,10,15,228.5,312.5,0.95,13.95,467.5,361.43,280.65
2018,3,18,10,30,226.0,330.0,0.9,14.2,489.0,389.63,302.26
2018,3,18,10,45,211.0,342.5,0.85,14.45,495.0,407.13,315.38
2018,3,18,11,0,196.0,355.0,0.8,14.7,501.0,423.11,327.02
2018,3,18,11,15,227.0,358.5,0.7,14.7,531.0,456.86,351.96
2018,3,18,11,30,258.0,362.0,0.6,14.7,561.0,492.54,377.77
2018,3,18,11,45,358.5,336.0,0.55,14.7,616.0,549.92,420.45
2018,3,18,12,0,459.0,310.0,0.5,14.7,671.0,614.52,467.31
2018,3,18,12,15,351.5,337.0,0.55,14.55,613.5,578.12,440.37
2018,3,18,12,30,244.0,364.0,0.6,14.4,556.0,537.96,411.05
2018,3,18,12,45,151.0,351.5,0.65,14.25,470.0,459.78,354.1
2018,3,18,13,0,58.0,339.0,0.7,14.1,384.0,374.42,290.06
2018,3,18,13,15,41.5,310.5,0.75,14.0,342.5,336.44,262.37
2018,3,18,13,30,25.0,282.0,0.8,13.9,301.0,289.36,226.77
2018,3,18,13,45,20.0,262.5,0.9,13.8,277.5,267.41,210.57
2018,3,18,14,0,15.0,243.0,1.0,13.7,254.0,245.11,193.69
2018,3,18,14,15,12.5,227.0,0.95,13.6,236.0,228.12,180.68
2018,3,18,14,30,10.0,211.0,0.9,13.5,218.0,210.97,167.44
2018,3,18,14,45,8.0,196.0,0.9,13.35,201.5,195.11,155.25
2018,3,18,15,0,6.0,181.0,0.9,13.2,185.0,179.17,142.89
2018,3,18,15,15,11.0,177.5,0.9,13.2,183.5,180.75,144.82
2018,3,18,15,30,16.0,174.0,0.9,13.2,182.0,182.44,146.78
2018,3,18,15,45,32.5,160.0,0.75,12.8,174.5,190.81,154.7
2018,3,18,16,0,49.0,146.0,0.6,12.4,167.0,189.13,154.35
2018,3,18,16,15,78.0,140.0,0.6,12.1,169.0,205.31,168.98
2018,3,18,16,30,107.0,134.0,0.6,11.8,171.0,231.39,191.26
2018,3,18,16,45,57.5,104.0,0.65,11.55,123.5,150.88,123.94
2018,3,18,17,0,8.0,74.0,0.7,11.3,76.0,77.92,61.47
2018,3,18,17,15,24.0,58.5,0.75,11.1,62.5,76.83,60.61
2018,3,18,17,30,40.0,43.0,0.8,10.9,49.0,76.65,59.59
2018,3,18,17,45,34.5,30.0,0.85,10.75,33.5,59.08,41.74
2018,3,18,18,0,29.0,17.0,0.9,10.6,18.0,36.53,0.0
2018,3,18,18,15,14.5,8.5,0.9,10.5,9.0,14.28,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,6,15,32.0,9.5,1.25,6.2,11.0,9.05,0.0
2018,3,19,6,30,64.0,19.0,1.3,7.0,22.0,15.86,0.0
2018,3,19,6,45,132.0,36.0,1.35,7.85,52.5,29.41,19.15
2018,3,19,7,0,200.0,53.0,1.4,8.7,83.0,40.53,30.53
2018,3,19,7,15,399.0,58.0,1.45,9.35,148.0,43.92,34.09
2018,3,19,7,30,598.0,63.0,1.5,10.0,213.0,45.66,35.86
2018,3,19,7,45,559.5,79.0,1.6,10.65,244.5,56.07,45.24
2018,3,19,8,0,521.0,95.0,1.7,11.3,276.0,65.87,53.88
2018,3,19,8,15,472.0,122.0,1.85,11.9,305.0,83.31,69.15
2018,3,19,8,30,423.0,149.0,2.0,12.5,334.0,124.18,87.68
2018,3,19,8,45,418.0,169.5,2.15,13.15,369.5,165.64,115.86
2018,3,19,9,0,413.0,190.0,2.3,13.8,405.0,206.79,148.37
2018,3,19,9,15,457.5,195.0,2.25,14.15,451.5,246.07,179.5
2018,3,19,9,30,502.0,200.0,2.2,14.5,498.0,289.73,215.36
2018,3,19,9,45,588.0,186.0,2.15,14.9,556.5,335.38,252.3
2018,3,19,10,0,674.0,172.0,2.1,15.3,615.0,387.85,295.1
2018,3,19,10,15,662.0,185.5,2.15,15.65,637.5,430.59,331.49
2018,3,19,10,30,650.0,199.0,2.2,16.0,660.0,471.39,365.3
2018,3,19,10,45,557.5,243.0,2.2,16.35,648.0,495.47,385.02
2018,3,19,11,0,465.0,287.0,2.2,16.7,636.0,510.94,396.96
2018,3,19,11,15,435.0,306.0,2.25,17.0,638.0,533.79,414.38
2018,3,19,11,30,405.0,325.0,2.3,17.3,640.0,553.4,428.83
2018,3,19,11,45,509.0,288.5,2.35,17.6,688.5,610.03,472.43
2018,3,19,12,0,613.0,252.0,2.4,17.9,737.0,671.34,518.79
2018,3,19,12,15,761.0,186.5,2.3,18.05,788.5,739.97,570.4
2018,3,19,12,30,909.0,121.0,2.2,18.2,840.0,807.2,618.24
2018,3,19,12,45,740.5,188.0,2.15,18.3,770.0,771.39,591.3
2018,3,19,13,0,572.0,255.0,2.1,18.4,700.0,719.94,551.89
2018,3,19,13,15,454.0,295.5,1.95,18.5,644.0,678.56,519.75
2018,3,19,13,30,336.0,336.0,1.8,18.6,588.0,625.51,478.92
2018,3,19,13,45,291.5,332.0,1.7,18.7,546.0,592.37,454.61
2018,3,19,14,0,247.0,328.0,1.6,18.8,504.0,557.42,428.64
2018,3,19,14,15,397.5,267.0,1.45,18.5,535.5,633.97,488.62
2018,3,19,14,30,548.0,206.0,1.3,18.2,567.0,698.31,537.88
2018,3,19,14,45,525.5,200.5,1.1,17.9,531.0,674.05,519.54
2018,3,19,15,0,503.0,195.0,0.9,17.6,495.0,648.01,500.7
2018,3,19,15,15,376.0,206.5,0.9,17.6,421.5,541.88,423.51
2018,3,19,15,30,249.0,218.0,0.9,17.6,348.0,452.07,356.17
2018,3,19,15,45,279.5,192.5,0.7,16.95,326.0,444.8,353.11
2018,3,19,16,0,310.0,167.0,0.5,16.3,304.0,434.66,346.85
2018,3,19,16,15,387.0,133.5,0.5,15.95,283.5,458.54,367.74
2018,3,19,16,30,464.0,100.0,0.5,15.6,263.0,463.0,373.36
2018,3,19,16,45,513.0,81.0,0.5,15.3,234.0,464.91,375.4
2018,3,19,17,0,562.0,62.0,0.5,15.0,205.0,456.63,368.45
2018,3,19,17,15,470.5,54.0,0.6,14.55,155.0,372.59,301.05
2018,3,19,17,30,379.0,46.0,0.7,14.1,105.0,294.09,235.36
2018,3,19,17,45,261.5,33.5,0.8,13.65,67.0,204.05,154.62
2018,3,19,18,0,144.0,21.0,0.9,13.2,29.0,111.1,0.0
2018,3,19,18,15,72.0,10.5,0.95,13.0,14.5,40.88,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.25,10.95,2.5,1.91,0.0
2018,3,20,6,30,10.0,4.0,1.4,11.0,5.0,3.5,0.0
2018,3,20,6,45,5.0,5.5,1.55,11.05,6.0,5.16,0.0
2018,3,20,7,0,0.0,7.0,1.7,11.1,7.0,6.48,0.11
2018,3,20,7,15,0.0,8.5,1.65,11.15,8.5,7.87,1.45
2018,3,20,7,30,0.0,10.0,1.6,11.2,10.0,9.26,2.77
2018,3,20,7,45,0.0,16.5,1.55,11.25,16.5,15.29,8.28
2018,3,20,8,0,0.0,23.0,1.5,11.3,23.0,21.33,13.75
2018,3,20,8,15,0.0,43.0,1.65,11.4,43.0,39.94,30.5
2018,3,20,8,30,0.0,63.0,1.8,11.5,63.0,58.6,44.78
2018,3,20,8,45,0.0,48.5,1.95,11.6,48.5,45.09,33.08
2018,3,20,9,0,0.0,34.0,2.1,11.7,34.0,31.6,21.44
2018,3,20,9,15,0.0,44.0,2.25,11.8,44.0,40.92,29.3
2018,3,20,9,30,0.0,54.0,2.4,11.9,54.0,50.26,37.1
2018,3,20,9,45,0.0,50.0,2.5,12.0,50.0,46.54,33.84
2018,3,20,10,0,0.0,46.0,2.6,12.1,46.0,42.83,30.61
2018,3,20,10,15,0.0,68.0,2.7,12.2,68.0,63.38,47.77
2018,3,20,10,30,0.0,90.0,2.8,12.3,90.0,83.96,64.8
2018,3,20,10,45,0.0,107.0,2.9,12.4,107.0,99.67,77.67
2018,3,20,11,0,0.0,124.0,3.0,12.5,124.0,115.36,90.45
2018,3,20,11,15,0.0,123.5,3.05,12.6,123.5,115.0,90.01
2018,3,20,11,30,0.0,123.0,3.1,12.7,123.0,114.62,89.61
2018,3,20,11,45,0.0,121.5,3.15,12.85,121.5,113.32,88.44
2018,3,20,12,0,0.0,120.0,3.2,13.0,120.0,112.0,87.28
2018,3,20,12,15,0.0,114.5,3.25,13.0,114.5,106.93,83.12
2018,3,20,12,30,0.0,109.0,3.3,13.0,109.0,101.83,78.95
2018,3,20,12,45,0.0,102.5,3.3,13.05,102.5,95.76,73.98
2018,3,20,13,0,0.0,96.0,3.3,13.1,96.0,89.66,68.98
2018,3,20,13,15,0.0,94.0,3.25,13.1,94.0,87.77,67.48
2018,3,20,13,30,0.0,92.0,3.2,13.1,92.0,85.87,65.98
2018,3,20,13,45,0.0,96.0,3.15,13.1,96.0,89.62,69.17
2018,3,20,14,0,0.0,100.0,3.1,13.1,100.0,93.4,72.39
2018,3,20,14,15,0.0,100.0,3.0,13.1,100.0,93.4,72.51
2018,3,20,14,30,0.0,100.0,2.9,13.1,100.0,93.4,72.65
2018,3,20,14,45,0.0,91.0,2.85,13.15,91.0,84.84,65.67
2018,3,20,15,0,0.0,82.0,2.8,13.2,82.0,76.4,58.79
2018,3,20,15,15,0.0,93.5,2.8,13.2,93.5,87.25,68.05
2018,3,20,15,30,0.0,105.0,2.8,13.2,105.0,98.72,77.84
2018,3,20,15,45,0.0,104.5,2.65,13.1,104.5,98.61,78.0
2018,3,20,16,0,0.0,104.0,2.5,13.0,104.0,98.73,78.37
2018,3,20,16,15,0.5,99.5,2.45,12.95,99.5,95.37,75.79
2018,3,20,16,30,1.0,95.0,2.4,12.9,95.0,92.28,73.39
2018,3,20,16,45,0.5,62.0,2.3,12.85,62.0,58.0,44.27
2018,3,20,17,0,0.0,29.0,2.2,12.8,29.0,26.9,17.55
2018,3,20,17,15,0.0,19.5,2.1,12.7,19.5,18.07,9.86
2018,3,20,17,30,0.0,10.0,2.0,12.6,10.0,9.26,2.18
2018,3,20,17,45,1.5,7.0,1.95,12.5,7.0,7.25,0.22
2018,3,20,18,0,3.0,4.0,1.9,12.4,4.0,5.17,0.0
2018,3,20,18,15,1.5,2.0,2.1,12.45,2.0,2.55,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.0,5.5,1.45,13.65,5.5,5.24,0.0
2018,3,21,6,30,2.0,11.0,1.5,13.9,11.0,10.19,0.0
2018,3,21,6,45,1.0,22.0,1.6,14.1,22.0,20.41,11.61
2018,3,21,7,0,0.0,33.0,1.7,14.3,33.0,30.64,21.31
2018,3,21,7,15,0.0,41.0,1.8,14.45,41.0,38.09,28.28
2018,3,21,7,30,0.0,49.0,1.9,14.6,49.0,45.54,35.09
2018,3,21,7,45,2.0,69.0,2.0,14.8,69.5,63.66,51.21
2018,3,21,8,0,4.0,89.0,2.1,15.0,90.0,80.97,66.38
2018,3,21,8,15,3.5,105.0,2.15,15.15,106.0,94.79,78.27
2018,3,21,8,30,3.0,121.0,2.2,15.3,122.0,109.18,86.23
2018,3,21,8,45,7.5,145.5,2.3,15.45,149.0,131.11,103.78
2018,3,21,9,0,12.0,170.0,2.4,15.6,176.0,153.7,121.67
2018,3,21,9,15,9.5,177.0,2.45,15.8,182.0,161.04,127.32
2018,3,21,9,30,7.0,184.0,2.5,16.0,188.0,167.97,132.63
2018,3,21,9,45,6.0,185.5,2.55,16.2,189.0,170.33,134.19
2018,3,21,10,0,5.0,187.0,2.6,16.4,190.0,172.41,135.54
2018,3,21,10,15,18.0,234.0,2.75,16.6,246.5,219.9,173.02
2018,3,21,10,30,31.0,281.0,2.9,16.8,303.0,264.52,207.77
2018,3,21,10,45,35.0,297.5,3.05,17.0,323.5,284.61,223.15
2018,3,21,11,0,39.0,314.0,3.2,17.2,344.0,305.28,239.01
2018,3,21,11,15,39.0,321.5,3.25,17.3,352.0,316.24,247.29
2018,3,21,11,30,39.0,329.0,3.3,17.4,360.0,327.21,255.61
2018,3,21,11,45,48.0,343.5,3.4,17.5,382.0,350.65,273.73
2018,3,21,12,0,57.0,358.0,3.5,17.6,404.0,374.95,292.43
2018,3,21,12,15,49.0,348.0,3.45,17.65,387.5,364.48,284.17
2018,3,21,12,30,41.0,338.0,3.4,17.7,371.0,353.09,275.32
2018,3,21,12,45,43.0,338.5,3.4,17.7,372.5,358.93,280.04
2018,3,21,13,0,45.0,339.0,3.4,17.7,374.0,364.78,284.75
2018,3,21,13,15,40.0,321.0,3.3,17.7,352.0,346.29,270.63
2018,3,21,13,30,35.0,303.0,3.2,17.7,330.0,327.08,256.01
2018,3,21,13,45,55.0,311.0,3.1,17.65,351.5,355.13,278.63
2018,3,21,14,0,75.0,319.0,3.0,17.6,373.0,383.82,301.51
2018,3,21,14,15,87.0,309.0,3.0,17.55,369.0,386.81,304.72
2018,3,21,14,30,99.0,299.0,3.0,17.5,365.0,389.48,307.86
2018,3,21,14,45,88.5,280.0,3.0,17.5,336.5,362.78,287.68
2018,3,21,15,0,78.0,261.0,3.0,17.5,308.0,335.66,267.13
2018,3,21,15,15,60.0,232.0,3.0,17.5,266.5,290.63,232.08
2018,3,21,15,30,42.0,203.0,3.0,17.5,225.0,245.4,196.4
2018,3,21,15,45,36.0,180.5,3.0,17.15,198.0,217.18,174.52
2018,3,21,16,0,30.0,158.0,3.0,16.8,171.0,188.78,152.09
2018,3,21,16,15,58.0,137.5,2.95,16.6,159.5,187.64,152.68
2018,3,21,16,30,86.0,117.0,2.9,16.4,148.0,195.04,159.96
2018,3,21,16,45,53.0,91.0,2.8,16.2,109.0,131.14,106.36
2018,3,21,17,0,20.0,65.0,2.7,16.0,70.0,79.4,62.14
2018,3,21,17,15,10.0,46.5,2.7,15.8,49.0,49.24,36.22
2018,3,21,17,30,0.0,28.0,2.7,15.6,28.0,25.98,16.09
2018,3,21,17,45,1.0,19.0,2.65,15.45,19.0,18.14,8.93
2018,3,21,18,0,2.0,10.0,2.6,15.3,10.0,10.22,0.0
2018,3,21,18,15,1.0,5.0,2.65,15.2,5.0,5.2,0.0
2018,3,21,18,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.95,13.75,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.0,13.8,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.1,13.85,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.2,13.9,7.0,6.48,0.06
2018,3,22,7,15,0.0,10.5,3.2,13.95,10.5,9.72,3.04
2018,3,22,7,30,0.0,14.0,3.2,14.0,14.0,12.97,6.01
2018,3,22,7,45,0.0,26.0,3.25,14.1,26.0,24.12,16.04
2018,3,22,8,0,0.0,38.0,3.3,14.2,38.0,35.28,26.0
2018,3,22,8,15,0.0,57.0,3.3,14.25,57.0,52.99,41.68
2018,3,22,8,30,0.0,76.0,3.3,14.3,76.0,70.74,54.47
2018,3,22,8,45,17.5,120.5,3.3,14.4,130.0,108.16,84.8
2018,3,22,9,0,35.0,165.0,3.3,14.5,184.0,148.73,117.24
2018,3,22,9,15,58.0,209.0,3.25,14.5,243.0,192.05,151.54
2018,3,22,9,30,81.0,253.0,3.2,14.5,302.0,238.18,187.99
2018,3,22,9,45,99.5,246.0,3.2,14.5,310.0,241.3,190.26
2018,3,22,10,0,118.0,239.0,3.2,14.5,318.0,251.1,198.29
2018,3,22,10,15,65.0,186.0,3.25,14.45,230.0,195.5,154.68
2018,3,22,10,30,12.0,133.0,3.3,14.4,142.0,129.04,101.09
2018,3,22,10,45,25.0,165.0,3.3,14.35,184.0,164.18,129.78
2018,3,22,11,0,38.0,197.0,3.3,14.3,226.0,202.12,160.42
2018,3,22,11,15,101.5,264.0,3.35,14.05,343.5,303.14,241.73
2018,3,22,11,30,165.0,331.0,3.4,13.8,461.0,410.63,326.41
2018,3,22,11,45,127.0,335.0,3.45,13.6,435.5,398.21,316.19
2018,3,22,12,0,89.0,339.0,3.5,13.4,410.0,380.36,301.98
2018,3,22,12,15,83.0,345.5,3.55,13.2,412.0,387.51,307.82
2018,3,22,12,30,77.0,352.0,3.6,13.0,414.0,394.26,313.27
2018,3,22,12,45,112.0,366.5,3.7,12.8,455.5,446.58,355.13
2018,3,22,13,0,147.0,381.0,3.8,12.6,497.0,495.75,394.23
2018,3,22,13,15,111.5,360.5,3.8,12.55,447.5,452.94,360.76
2018,3,22,13,30,76.0,340.0,3.8,12.5,398.0,399.25,318.87
2018,3,22,13,45,96.5,334.5,3.85,12.45,405.5,414.79,332.45
2018,3,22,14,0,117.0,329.0,3.9,12.4,413.0,440.66,353.78
2018,3,22,14,15,136.5,315.5,3.9,12.45,410.0,447.13,360.0
2018,3,22,14,30,156.0,302.0,3.9,12.5,407.0,452.85,365.78
2018,3,22,14,45,238.5,274.5,3.9,12.55,424.5,507.19,411.35
2018,3,22,15,0,321.0,247.0,3.9,12.6,442.0,547.08,445.4
2018,3,22,15,15,356.5,223.0,3.9,12.6,425.0,548.66,448.7
2018,3,22,15,30,392.0,199.0,3.9,12.6,408.0,560.11,459.61
2018,3,22,15,45,408.5,176.0,3.95,12.4,376.0,542.29,447.92
2018,3,22,16,0,425.0,153.0,4.0,12.2,344.0,521.71,433.94
2018,3,22,16,15,532.0,119.0,3.9,11.85,329.5,551.72,461.42
2018,3,22,16,30,639.0,85.0,3.8,11.5,315.0,579.12,485.69
2018,3,22,16,45,617.5,76.0,3.75,11.15,270.0,534.67,450.02
2018,3,22,17,0,596.0,67.0,3.7,10.8,225.0,489.7,412.67
2018,3,22,17,15,502.5,60.0,3.5,10.35,172.5,403.22,338.85
2018,3,22,17,30,409.0,53.0,3.3,9.9,120.0,321.83,266.91
2018,3,22,17,45,271.5,38.5,3.1,9.45,76.5,216.82,172.16
2018,3,22,18,0,134.0,24.0,2.9,9.0,33.0,114.35,38.86
2018,3,22,18,15,67.0,12.0,2.75,8.75,16.5,40.66,0.0
2018,3,22,18,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,0.95,7.3,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,0.9,7.5,2.0,0.0,0.0
2018,3,23,6,15,53.0,12.5,0.85,8.1,16.0,11.91,0.0
2018,3,23,6,30,93.0,23.0,0.8,8.7,30.0,19.15,5.82
2018,3,23,6,45,74.5,41.5,0.8,9.35,50.0,35.17,25.04
2018,3,23,7,0,56.0,60.0,0.8,10.0,70.0,49.86,38.99
2018,3,23,7,15,293.0,67.0,0.8,10.4,144.0,49.46,39.09
2018,3,23,7,30,530.0,74.0,0.8,10.8,218.0,53.66,43.03
2018,3,23,7,45,642.5,73.0,0.8,11.15,283.5,50.09,39.78
2018,3,23,8,0,755.0,72.0,0.8,11.5,349.0,52.1,41.48
2018,3,23,8,15,786.5,75.5,0.85,11.85,401.0,61.19,40.48
2018,3,23,8,30,818.0,79.0,0.9,12.2,453.0,111.23,59.67
2018,3,23,8,45,840.5,81.5,0.9,12.55,501.5,162.68,93.96
2018,3,23,9,0,863.0,84.0,0.9,12.9,550.0,216.23,137.04
2018,3,23,9,15,881.0,86.0,1.0,13.15,594.5,276.21,188.78
2018,3,23,9,30,899.0,88.0,1.1,13.4,639.0,330.92,237.23
2018,3,23,9,45,913.0,89.0,1.2,13.7,678.0,384.25,284.46
2018,3,23,10,0,927.0,90.0,1.3,14.0,717.0,437.69,330.9
2018,3,23,10,15,937.0,91.5,1.45,14.2,749.5,489.71,375.49
2018,3,23,10,30,947.0,93.0,1.6,14.4,782.0,540.99,418.4
2018,3,23,10,45,955.0,93.0,1.75,14.6,807.0,588.95,457.8
2018,3,23,11,0,963.0,93.0,1.9,14.8,832.0,635.51,495.23
2018,3,23,11,15,948.5,101.0,2.05,14.9,841.5,674.05,525.97
2018,3,23,11,30,934.0,109.0,2.2,15.0,851.0,709.24,553.64
2018,3,23,11,45,686.5,200.0,2.3,15.1,748.0,660.29,515.99
2018,3,23,12,0,439.0,291.0,2.4,15.2,645.0,593.69,464.13
2018,3,23,12,15,300.5,338.5,2.5,15.25,581.0,549.91,430.02
2018,3,23,12,30,162.0,386.0,2.6,15.3,517.0,497.25,388.04
2018,3,23,12,45,193.0,368.5,2.75,15.3,523.0,513.15,401.95
2018,3,23,13,0,224.0,351.0,2.9,15.3,529.0,529.09,415.61
2018,3,23,13,15,343.0,314.0,2.95,15.2,580.0,605.6,476.57
2018,3,23,13,30,462.0,277.0,3.0,15.1,631.0,685.3,538.72
2018,3,23,13,45,448.0,276.5,3.05,15.0,611.0,681.66,536.36
2018,3,23,14,0,434.0,276.0,3.1,14.9,591.0,676.03,533.16
2018,3,23,14,15,451.5,261.0,3.1,14.7,576.5,680.33,538.3
2018,3,23,14,30,469.0,246.0,3.1,14.5,562.0,682.43,541.85
2018,3,23,14,45,403.0,242.5,3.15,14.3,503.5,623.81,498.55
2018,3,23,15,0,337.0,239.0,3.2,14.1,445.0,552.5,445.33
2018,3,23,15,15,346.5,216.0,3.2,14.1,414.5,533.49,432.83
2018,3,23,15,30,356.0,193.0,3.2,14.1,384.0,512.4,418.31
2018,3,23,15,45,528.0,145.5,3.15,13.6,400.0,602.69,493.86
2018,3,23,16,0,700.0,98.0,3.1,13.1,416.0,675.31,552.87
2018,3,23,16,15,700.0,86.0,2.95,12.75,372.5,644.36,530.22
2018,3,23,16,30,700.0,74.0,2.8,12.4,329.0,610.83,505.75
2018,3,23,16,45,573.0,75.5,2.65,12.1,262.5,505.66,422.18
2018,3,23,17,0,446.0,77.0,2.5,11.8,196.0,402.16,337.19
2018,3,23,17,15,440.0,62.0,2.25,11.2,158.0,368.98,308.29
2018,3,23,17,30,434.0,47.0,2.0,10.6,120.0,331.1,273.03
2018,3,23,17,45,334.5,37.0,1.7,10.0,81.5,249.25,197.83
2018,3,23,18,0,235.0,27.0,1.4,9.4,43.0,165.8,72.34
2018,3,23,18,15,122.5,14.5,1.4,9.2,22.5,67.54,0.0
2018,3,23,18,30,10.0,2.0,1.4,9.0,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,1.35,8.8,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,24,5,45,0.5,0.5,0.95,9.15,0.5,0.0,0.0
2018,3,24,6,0,1.0,1.0,0.9,9.2,1.0,0.0,0.0
2018,3,24,6,15,1.5,8.5,1.0,9.5,8.5,8.1,0.0
2018,3,24,6,30,2.0,16.0,1.1,9.8,16.0,14.84,4.4
2018,3,24,6,45,10.0,29.0,1.2,10.1,30.5,26.77,17.78
2018,3,24,7,0,18.0,42.0,1.3,10.4,45.0,38.24,28.64
2018,3,24,7,15,50.0,67.5,1.4,10.55,80.5,59.18,47.81
2018,3,24,7,30,82.0,93.0,1.5,10.7,116.0,75.57,62.69
2018,3,24,7,45,138.0,114.0,1.6,10.85,161.5,91.0,76.45
2018,3,24,8,0,194.0,135.0,1.7,11.0,207.0,99.29,83.63
2018,3,24,8,15,132.5,146.0,1.75,11.15,198.5,116.57,92.46
2018,3,24,8,30,71.0,157.0,1.8,11.3,190.0,137.21,108.34
2018,3,24,8,45,45.5,160.5,1.85,11.4,182.5,143.21,113.51
2018,3,24,9,0,20.0,164.0,1.9,11.5,175.0,150.89,120.66
2018,3,24,9,15,13.5,136.0,2.0,11.75,143.5,127.68,101.4
2018,3,24,9,30,7.0,108.0,2.1,12.0,112.0,102.2,80.26
2018,3,24,9,45,6.5,101.5,2.2,12.25,105.5,96.66,75.51
2018,3,24,10,0,6.0,95.0,2.3,12.5,99.0,90.94,70.6
2018,3,24,10,15,30.5,173.5,2.4,12.7,195.5,170.29,135.47
2018,3,24,10,30,55.0,252.0,2.5,12.9,292.0,252.55,201.26
2018,3,24,10,45,45.5,229.5,2.65,13.05,263.5,232.34,184.91
2018,3,24,11,0,36.0,207.0,2.8,13.2,235.0,210.35,167.29
2018,3,24,11,15,22.0,185.0,2.9,13.25,202.0,184.5,146.35
2018,3,24,11,30,8.0,163.0,3.0,13.3,169.0,156.81,123.7
2018,3,24,11,45,14.5,216.5,3.1,13.35,228.0,211.25,167.66
2018,3,24,12,0,21.0,270.0,3.2,13.4,287.0,266.56,211.61
2018,3,24,12,15,19.0,245.0,3.35,13.35,260.5,243.17,193.06
2018,3,24,12,30,17.0,220.0,3.5,13.3,234.0,219.24,174.17
2018,3,24,12,45,52.0,253.5,3.6,13.25,295.0,284.16,227.21
2018,3,24,13,0,87.0,287.0,3.7,13.2,356.0,355.08,284.14
2018,3,24,13,15,187.0,308.5,3.7,13.1,453.5,464.2,371.95
