Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,15,30,651.0,154.0,1.6,24.4,559.0,778.78,585.07
2018,4,23,15,45,652.5,139.5,1.75,23.6,518.5,751.99,571.79
2018,4,23,16,0,654.0,125.0,1.9,22.8,478.0,722.56,556.1
2018,4,23,16,15,650.0,115.0,1.95,22.1,436.5,691.43,537.77
2018,4,23,16,30,646.0,105.0,2.0,21.4,395.0,658.31,517.51
2018,4,23,16,45,625.0,97.0,2.05,20.7,349.0,612.91,487.47
2018,4,23,17,0,604.0,89.0,2.1,20.0,303.0,567.03,455.42
2018,4,23,17,15,547.5,81.5,2.1,19.15,251.5,497.27,402.91
2018,4,23,17,30,491.0,74.0,2.1,18.3,200.0,430.21,350.25
2018,4,23,17,45,409.5,64.0,2.05,17.45,152.5,346.62,281.81
2018,4,23,18,0,328.0,54.0,2.0,16.6,105.0,273.7,219.31
2018,4,23,18,15,220.5,39.0,2.0,16.0,67.5,188.3,142.32
2018,4,23,18,30,113.0,24.0,2.0,15.4,30.0,99.83,3.57
2018,4,23,18,45,56.5,12.0,2.0,14.8,15.0,34.9,0.0
2018,4,23,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,24,5,15,32.5,6.5,1.05,10.4,7.0,0.0,0.0
2018,4,24,5,30,65.0,13.0,1.2,10.9,14.0,12.39,0.0
2018,4,24,5,45,180.0,27.5,1.3,11.4,45.5,21.8,6.66
2018,4,24,6,0,295.0,42.0,1.4,11.9,77.0,32.68,22.5
2018,4,24,6,15,311.0,48.5,1.4,12.4,102.0,36.66,26.89
2018,4,24,6,30,327.0,55.0,1.4,12.9,127.0,40.48,30.65
2018,4,24,6,45,164.0,74.0,1.4,13.4,110.0,57.86,46.29
2018,4,24,7,0,1.0,93.0,1.4,13.9,93.0,83.28,68.76
2018,4,24,7,15,5.0,114.0,1.4,14.35,116.0,100.96,84.03
2018,4,24,7,30,9.0,135.0,1.4,14.8,139.0,118.43,98.81
2018,4,24,7,45,20.0,163.0,1.35,15.3,173.0,142.94,113.33
2018,4,24,8,0,31.0,191.0,1.3,15.8,207.0,161.34,126.86
2018,4,24,8,15,117.5,221.0,1.25,16.3,289.5,194.13,148.63
2018,4,24,8,30,204.0,251.0,1.2,16.8,372.0,244.03,184.33
2018,4,24,8,45,483.0,195.0,1.2,17.3,511.0,275.61,200.79
2018,4,24,9,0,762.0,139.0,1.2,17.8,650.0,345.97,251.41
2018,4,24,9,15,816.5,126.5,1.2,18.25,704.0,402.17,297.48
2018,4,24,9,30,871.0,114.0,1.2,18.7,758.0,462.79,346.18
2018,4,24,9,45,881.0,115.5,1.2,19.15,793.0,513.2,386.52
2018,4,24,10,0,891.0,117.0,1.2,19.6,828.0,563.29,425.35
2018,4,24,10,15,897.5,119.0,1.25,19.9,856.5,611.3,462.04
2018,4,24,10,30,904.0,121.0,1.3,20.2,885.0,658.28,496.97
2018,4,24,10,45,907.5,122.5,1.4,20.5,905.5,701.66,528.94
2018,4,24,11,0,911.0,124.0,1.5,20.8,926.0,743.37,559.1
2018,4,24,11,15,914.0,124.0,1.55,20.95,939.0,781.57,585.22
2018,4,24,11,30,917.0,124.0,1.6,21.1,952.0,817.71,609.1
2018,4,24,11,45,918.5,124.5,1.65,21.25,958.0,850.91,630.9
2018,4,24,12,0,920.0,125.0,1.7,21.4,964.0,881.68,651.04
2018,4,24,12,15,922.0,123.0,1.75,21.5,962.0,907.95,668.34
2018,4,24,12,30,924.0,121.0,1.8,21.6,960.0,931.48,683.91
2018,4,24,12,45,925.0,119.0,1.85,21.7,950.5,951.24,697.11
2018,4,24,13,0,926.0,117.0,1.9,21.8,941.0,967.97,708.46
2018,4,24,13,15,919.0,117.0,2.0,21.75,921.5,976.2,715.44
2018,4,24,13,30,912.0,117.0,2.1,21.7,902.0,981.12,720.5
2018,4,24,13,45,902.0,118.0,2.15,21.65,875.0,980.99,721.84
2018,4,24,14,0,892.0,119.0,2.2,21.6,848.0,977.62,721.26
2018,4,24,14,15,889.0,114.5,2.25,21.4,817.5,971.83,719.65
2018,4,24,14,30,886.0,110.0,2.3,21.2,787.0,962.75,716.02
2018,4,24,14,45,869.5,110.0,2.3,21.0,746.5,942.86,704.8
2018,4,24,15,0,853.0,110.0,2.3,20.8,706.0,928.1,697.15
2018,4,24,15,15,840.5,105.5,2.3,20.8,662.0,901.42,680.94
2018,4,24,15,30,828.0,101.0,2.3,20.8,618.0,872.14,663.0
2018,4,24,15,45,801.5,99.0,2.35,20.1,567.5,831.22,638.99
2018,4,24,16,0,775.0,97.0,2.4,19.4,517.0,788.77,613.42
2018,4,24,16,15,723.0,99.5,2.35,18.85,461.0,733.64,577.06
2018,4,24,16,30,671.0,102.0,2.3,18.3,405.0,675.59,537.72
2018,4,24,16,45,644.5,93.5,2.3,17.75,355.5,624.57,502.77
2018,4,24,17,0,618.0,85.0,2.3,17.2,306.0,573.42,466.21
2018,4,24,17,15,573.5,77.5,2.2,16.4,256.5,511.35,418.77
2018,4,24,17,30,529.0,70.0,2.1,15.6,207.0,451.12,370.75
2018,4,24,17,45,446.5,60.0,2.0,14.85,157.5,367.42,301.49
2018,4,24,18,0,364.0,50.0,1.9,14.1,108.0,289.66,234.56
2018,4,24,18,15,258.5,37.0,1.85,13.55,70.5,204.52,157.3
2018,4,24,18,30,153.0,24.0,1.8,13.0,33.0,119.21,21.6
2018,4,24,18,45,76.5,12.0,1.75,12.45,16.5,43.34,0.0
2018,4,24,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,25,5,15,34.0,6.5,1.35,8.75,7.5,0.0,0.0
2018,4,25,5,30,68.0,13.0,1.5,9.2,15.0,12.39,0.0
2018,4,25,5,45,100.0,22.0,1.65,9.7,31.0,17.16,5.34
2018,4,25,6,0,132.0,31.0,1.8,10.2,47.0,23.61,14.92
2018,4,25,6,15,108.5,44.5,1.8,10.55,62.0,36.1,26.65
2018,4,25,6,30,85.0,58.0,1.8,10.9,77.0,49.41,38.95
2018,4,25,6,45,42.5,78.0,1.8,11.3,87.5,68.21,55.97
2018,4,25,7,0,0.0,98.0,1.8,11.7,98.0,87.27,72.91
2018,4,25,7,15,8.0,123.5,1.75,12.2,127.0,108.28,91.2
2018,4,25,7,30,16.0,149.0,1.7,12.7,156.0,128.94,108.81
2018,4,25,7,45,40.0,174.5,1.65,13.15,194.5,145.24,115.54
2018,4,25,8,0,64.0,200.0,1.6,13.6,233.0,171.47,134.87
2018,4,25,8,15,150.0,211.0,1.55,14.2,298.0,193.08,147.71
2018,4,25,8,30,236.0,222.0,1.5,14.8,363.0,223.17,168.31
2018,4,25,8,45,519.5,172.5,1.45,15.35,513.5,269.99,197.45
2018,4,25,9,0,803.0,123.0,1.4,15.9,664.0,353.65,259.07
2018,4,25,9,15,825.5,121.5,1.4,16.45,707.0,404.13,301.79
2018,4,25,9,30,848.0,120.0,1.4,17.0,750.0,456.11,344.8
2018,4,25,9,45,857.0,122.5,1.4,17.55,784.5,510.43,388.21
2018,4,25,10,0,866.0,125.0,1.4,18.1,819.0,559.7,426.55
2018,4,25,10,15,872.0,127.0,1.4,18.5,846.0,606.29,462.0
2018,4,25,10,30,878.0,129.0,1.4,18.9,873.0,651.85,495.63
2018,4,25,10,45,881.0,131.0,1.45,19.35,893.0,694.24,526.37
2018,4,25,11,0,884.0,133.0,1.5,19.8,913.0,735.0,555.23
2018,4,25,11,15,886.0,134.0,1.55,20.05,926.0,772.37,580.97
2018,4,25,11,30,888.0,135.0,1.6,20.3,939.0,807.71,604.24
2018,4,25,11,45,887.5,135.5,1.7,20.55,943.0,838.46,624.81
2018,4,25,12,0,887.0,136.0,1.8,20.8,947.0,866.74,643.75
2018,4,25,12,15,887.5,135.5,1.85,20.9,945.0,892.39,660.79
2018,4,25,12,30,888.0,135.0,1.9,21.0,943.0,915.38,676.13
2018,4,25,12,45,887.0,133.0,2.0,21.05,932.5,932.8,688.57
2018,4,25,13,0,886.0,131.0,2.1,21.1,922.0,947.26,699.21
2018,4,25,13,15,880.5,130.5,2.15,21.05,903.5,955.99,705.97
2018,4,25,13,30,875.0,130.0,2.2,21.0,885.0,961.57,710.85
2018,4,25,13,45,867.0,129.5,2.25,21.0,859.0,961.65,712.14
2018,4,25,14,0,859.0,129.0,2.3,21.0,833.0,958.6,711.55
2018,4,25,14,15,848.0,128.0,2.3,20.8,800.5,957.09,712.18
2018,4,25,14,30,837.0,127.0,2.3,20.6,768.0,944.8,705.77
2018,4,25,14,45,822.5,125.5,2.35,20.4,729.0,925.75,695.5
2018,4,25,15,0,808.0,124.0,2.4,20.2,690.0,903.96,683.42
2018,4,25,15,15,791.5,120.5,2.4,20.2,646.5,875.52,665.82
2018,4,25,15,30,775.0,117.0,2.4,20.2,603.0,844.76,646.59
2018,4,25,15,45,750.5,114.5,2.5,19.45,555.0,810.31,627.15
2018,4,25,16,0,726.0,112.0,2.6,18.7,507.0,770.46,603.38
2018,4,25,16,15,693.5,108.5,2.65,18.05,456.0,721.67,571.92
2018,4,25,16,30,661.0,105.0,2.7,17.4,405.0,672.45,539.3
2018,4,25,16,45,619.0,99.0,2.7,16.8,353.0,612.94,497.49
2018,4,25,17,0,577.0,93.0,2.7,16.2,301.0,554.35,454.2
2018,4,25,17,15,522.0,85.0,2.7,15.45,250.0,485.8,401.25
2018,4,25,17,30,467.0,77.0,2.7,14.7,199.0,419.89,348.2
2018,4,25,17,45,388.0,66.0,2.7,13.9,152.0,337.51,279.47
2018,4,25,18,0,309.0,55.0,2.7,13.1,105.0,265.17,216.51
2018,4,25,18,15,208.5,39.5,2.65,12.6,68.0,182.81,141.92
2018,4,25,18,30,108.0,24.0,2.6,12.1,31.0,99.17,27.92
2018,4,25,18,45,54.0,12.0,2.5,11.65,15.5,34.05,0.0
2018,4,25,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,26,5,15,0.0,3.0,1.6,8.5,3.0,0.0,0.0
2018,4,26,5,30,0.0,6.0,1.8,8.9,6.0,5.72,0.0
2018,4,26,5,45,59.0,21.5,2.0,9.25,29.0,17.99,6.85
2018,4,26,6,0,118.0,37.0,2.2,9.6,52.0,30.31,20.89
2018,4,26,6,15,178.5,53.5,2.2,10.05,88.0,43.01,32.9
2018,4,26,6,30,239.0,70.0,2.2,10.5,124.0,51.51,40.91
2018,4,26,6,45,139.0,80.0,2.25,10.9,113.5,62.09,50.56
2018,4,26,7,0,39.0,90.0,2.3,11.3,103.0,78.39,65.11
2018,4,26,7,15,22.5,109.5,2.3,11.7,117.5,93.72,78.52
2018,4,26,7,30,6.0,129.0,2.3,12.1,132.0,114.07,96.1
2018,4,26,7,45,51.5,171.0,2.3,12.5,197.5,143.98,114.49
2018,4,26,8,0,97.0,213.0,2.3,12.9,263.0,184.47,144.64
2018,4,26,8,15,374.5,181.0,2.3,13.35,401.5,193.07,138.74
2018,4,26,8,30,652.0,149.0,2.3,13.8,540.0,250.16,175.46
2018,4,26,8,45,724.5,136.5,2.3,14.25,601.5,296.78,214.28
2018,4,26,9,0,797.0,124.0,2.3,14.7,663.0,355.29,263.38
2018,4,26,9,15,816.5,124.0,2.3,15.1,705.0,405.59,306.97
2018,4,26,9,30,836.0,124.0,2.3,15.5,747.0,457.1,350.55
2018,4,26,9,45,853.5,122.0,2.3,15.9,783.5,511.05,394.75
2018,4,26,10,0,871.0,120.0,2.3,16.3,820.0,560.8,434.65
2018,4,26,10,15,878.5,121.5,2.35,16.6,848.0,607.95,471.83
2018,4,26,10,30,886.0,123.0,2.4,16.9,876.0,654.17,507.35
2018,4,26,10,45,891.5,123.0,2.5,17.15,896.5,696.68,539.73
2018,4,26,11,0,897.0,123.0,2.6,17.4,917.0,737.69,570.39
2018,4,26,11,15,900.5,123.5,2.65,17.55,930.5,776.02,597.34
2018,4,26,11,30,904.0,124.0,2.7,17.7,944.0,812.37,622.25
2018,4,26,11,45,906.0,124.0,2.75,17.85,950.0,844.96,644.41
2018,4,26,12,0,908.0,124.0,2.8,18.0,956.0,875.17,664.9
2018,4,26,12,15,907.5,124.0,2.85,17.95,953.5,900.74,682.71
2018,4,26,12,30,907.0,124.0,2.9,17.9,951.0,923.55,698.71
2018,4,26,12,45,905.0,123.5,3.0,17.9,941.0,941.68,711.87
2018,4,26,13,0,903.0,123.0,3.1,17.9,931.0,956.78,723.13
2018,4,26,13,15,900.0,122.0,3.1,17.75,913.5,967.37,731.12
2018,4,26,13,30,897.0,121.0,3.1,17.6,896.0,974.79,737.13
2018,4,26,13,45,891.5,119.5,3.15,17.5,871.0,976.15,739.45
2018,4,26,14,0,886.0,118.0,3.2,17.4,846.0,974.28,739.78
2018,4,26,14,15,878.5,116.0,3.25,17.15,814.5,966.8,736.86
2018,4,26,14,30,871.0,114.0,3.3,16.9,783.0,956.2,731.95
2018,4,26,14,45,860.5,111.5,3.3,16.7,745.0,939.22,722.23
2018,4,26,15,0,850.0,109.0,3.3,16.5,707.0,927.22,716.11
2018,4,26,15,15,835.0,106.5,3.3,16.5,663.5,900.54,699.19
2018,4,26,15,30,820.0,104.0,3.3,16.5,620.0,871.41,680.61
2018,4,26,15,45,801.5,100.5,3.35,15.9,572.5,835.78,659.03
2018,4,26,16,0,783.0,97.0,3.4,15.3,525.0,798.26,635.73
2018,4,26,16,15,757.0,93.5,3.35,14.9,474.5,752.91,605.19
2018,4,26,16,30,731.0,90.0,3.3,14.5,424.0,710.65,576.42
2018,4,26,16,45,694.5,85.5,3.3,14.15,371.5,654.91,536.68
2018,4,26,17,0,658.0,81.0,3.3,13.8,319.0,599.63,496.16
2018,4,26,17,15,606.5,74.5,3.15,13.35,266.5,532.39,443.39
2018,4,26,17,30,555.0,68.0,3.0,12.9,214.0,467.51,390.22
2018,4,26,17,45,478.5,59.0,2.85,12.45,165.0,387.33,322.36
2018,4,26,18,0,402.0,50.0,2.7,12.0,116.0,312.51,256.56
2018,4,26,18,15,288.5,38.5,2.55,11.65,77.0,222.34,174.7
2018,4,26,18,30,175.0,27.0,2.4,11.3,38.0,135.96,52.19
2018,4,26,18,45,90.5,14.0,2.25,10.95,19.5,51.41,0.0
2018,4,26,19,0,6.0,1.0,2.1,10.6,1.0,0.0,0.0
2018,4,26,19,15,3.0,0.5,2.1,10.5,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,27,5,15,37.5,8.5,1.05,11.0,9.5,0.0,0.0
2018,4,27,5,30,75.0,17.0,1.2,11.5,19.0,16.2,0.0
2018,4,27,5,45,158.5,30.5,1.3,11.95,47.5,24.03,11.84
2018,4,27,6,0,242.0,44.0,1.4,12.4,76.0,33.94,23.88
2018,4,27,6,15,275.5,59.0,1.5,12.8,110.5,44.53,33.93
2018,4,27,6,30,309.0,74.0,1.6,13.2,145.0,54.6,43.24
2018,4,27,6,45,234.5,101.0,1.7,13.55,163.0,77.18,63.44
2018,4,27,7,0,160.0,128.0,1.8,13.9,181.0,100.34,83.78
2018,4,27,7,15,319.5,129.0,1.8,14.35,257.5,95.63,79.31
2018,4,27,7,30,479.0,130.0,1.8,14.8,334.0,89.32,73.44
2018,4,27,7,45,339.0,160.5,1.75,15.2,314.0,139.22,99.85
2018,4,27,8,0,199.0,191.0,1.7,15.6,294.0,174.35,130.34
2018,4,27,8,15,155.0,214.5,1.75,15.95,299.5,197.95,150.51
2018,4,27,8,30,111.0,238.0,1.8,16.3,305.0,217.2,167.57
2018,4,27,8,45,73.5,233.5,1.85,16.65,279.0,219.85,170.9
2018,4,27,9,0,36.0,229.0,1.9,17.0,253.0,210.45,164.24
2018,4,27,9,15,93.0,276.0,1.95,17.3,344.0,273.54,212.59
2018,4,27,9,30,150.0,323.0,2.0,17.6,435.0,336.68,260.52
2018,4,27,9,45,92.0,303.0,2.05,17.85,372.5,309.63,239.93
2018,4,27,10,0,34.0,283.0,2.1,18.1,310.0,269.42,208.77
2018,4,27,10,15,57.5,328.0,2.15,18.3,376.0,324.79,251.23
2018,4,27,10,30,81.0,373.0,2.2,18.5,442.0,382.94,294.87
2018,4,27,10,45,106.0,396.5,2.25,18.65,489.0,423.66,325.23
2018,4,27,11,0,131.0,420.0,2.3,18.8,536.0,470.3,359.77
2018,4,27,11,15,170.5,417.5,2.35,18.9,571.0,507.06,387.42
2018,4,27,11,30,210.0,415.0,2.4,19.0,606.0,546.14,416.7
2018,4,27,11,45,335.5,368.5,2.45,19.1,675.5,617.09,471.24
2018,4,27,12,0,461.0,322.0,2.5,19.2,745.0,696.6,530.9
2018,4,27,12,15,341.0,360.0,2.55,19.2,672.5,643.23,490.03
2018,4,27,12,30,221.0,398.0,2.6,19.2,600.0,587.43,447.39
2018,4,27,12,45,335.5,374.0,2.6,19.2,677.0,677.29,515.51
2018,4,27,13,0,450.0,350.0,2.6,19.2,754.0,776.92,587.97
2018,4,27,13,15,445.0,347.5,2.65,19.1,740.0,781.58,591.38
2018,4,27,13,30,440.0,345.0,2.7,19.0,726.0,784.3,594.28
2018,4,27,13,45,551.0,286.5,2.75,18.95,750.0,837.76,636.08
2018,4,27,14,0,662.0,228.0,2.8,18.9,774.0,892.08,677.63
2018,4,27,14,15,727.0,192.5,2.85,18.75,770.5,919.83,697.95
2018,4,27,14,30,792.0,157.0,2.9,18.6,767.0,937.78,711.95
2018,4,27,14,45,763.5,158.0,2.95,18.4,722.0,914.04,697.77
2018,4,27,15,0,735.0,159.0,3.0,18.2,677.0,883.12,678.9
2018,4,27,15,15,691.0,161.5,3.0,18.2,624.5,837.68,648.85
2018,4,27,15,30,647.0,164.0,3.0,18.2,572.0,791.0,617.65
2018,4,27,15,45,633.5,153.5,3.0,17.7,527.5,755.79,595.47
2018,4,27,16,0,620.0,143.0,3.0,17.2,483.0,718.82,571.56
2018,4,27,16,15,613.0,130.5,3.0,16.85,439.5,683.39,548.06
2018,4,27,16,30,606.0,118.0,3.0,16.5,396.0,646.2,522.77
2018,4,27,16,45,588.0,107.5,3.0,16.15,350.5,601.35,490.73
2018,4,27,17,0,570.0,97.0,3.0,15.8,305.0,555.88,456.9
2018,4,27,17,15,528.0,89.0,2.8,15.3,257.5,496.3,410.03
2018,4,27,17,30,486.0,81.0,2.6,14.8,210.0,438.24,362.73
2018,4,27,17,45,407.0,70.0,2.4,14.35,162.0,355.43,293.38
2018,4,27,18,0,328.0,59.0,2.2,13.9,114.0,281.98,229.54
2018,4,27,18,15,222.0,44.0,2.0,13.4,75.5,196.41,153.33
2018,4,27,18,30,116.0,29.0,1.8,12.9,37.0,105.33,46.33
2018,4,27,18,45,59.0,15.0,1.65,12.4,19.0,39.21,0.0
2018,4,27,19,0,2.0,1.0,1.5,11.9,1.0,0.0,0.0
2018,4,27,19,15,1.0,0.5,1.45,11.75,0.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,28,5,15,26.0,7.5,1.25,11.6,8.5,0.0,0.0
2018,4,28,5,30,52.0,15.0,1.5,12.0,17.0,14.3,0.0
2018,4,28,5,45,92.5,29.5,1.7,12.35,39.5,24.28,12.73
2018,4,28,6,0,133.0,44.0,1.9,12.7,62.0,35.68,25.42
2018,4,28,6,15,162.0,61.5,2.05,13.05,93.0,48.92,37.79
2018,4,28,6,30,191.0,79.0,2.2,13.4,124.0,61.69,49.51
2018,4,28,6,45,243.5,96.0,2.3,13.75,168.0,73.69,60.3
2018,4,28,7,0,296.0,113.0,2.4,14.1,212.0,85.25,70.44
2018,4,28,7,15,411.0,118.0,2.45,14.4,280.5,80.87,66.36
2018,4,28,7,30,526.0,123.0,2.5,14.7,349.0,86.94,71.41
2018,4,28,7,45,340.0,158.5,2.5,15.0,311.5,139.36,99.69
2018,4,28,8,0,154.0,194.0,2.5,15.3,274.0,172.08,130.73
2018,4,28,8,15,125.0,227.5,2.5,15.5,296.5,202.71,156.18
2018,4,28,8,30,96.0,261.0,2.5,15.7,319.0,238.27,185.66
2018,4,28,8,45,114.0,272.5,2.5,15.9,346.5,253.61,197.24
2018,4,28,9,0,132.0,284.0,2.5,16.1,374.0,278.18,216.42
2018,4,28,9,15,92.5,287.0,2.5,16.3,352.0,282.44,220.56
2018,4,28,9,30,53.0,290.0,2.5,16.5,330.0,275.39,215.3
2018,4,28,9,45,32.0,248.0,2.55,16.65,272.5,235.61,184.17
2018,4,28,10,0,11.0,206.0,2.6,16.8,215.0,194.91,151.93
2018,4,28,10,15,7.0,176.0,2.65,16.9,182.0,166.64,129.4
2018,4,28,10,30,3.0,146.0,2.7,17.0,149.0,137.43,105.96
2018,4,28,10,45,6.5,184.0,2.75,17.1,190.0,174.83,135.67
2018,4,28,11,0,10.0,222.0,2.8,17.2,231.0,212.64,165.29
2018,4,28,11,15,13.0,250.5,2.8,17.2,262.5,241.88,187.99
2018,4,28,11,30,16.0,279.0,2.8,17.2,294.0,271.57,210.91
2018,4,28,11,45,30.0,311.5,2.85,17.2,339.5,315.74,245.19
2018,4,28,12,0,44.0,344.0,2.9,17.2,385.0,361.01,279.97
2018,4,28,12,15,29.5,305.0,2.95,17.1,332.5,315.11,244.66
2018,4,28,12,30,15.0,266.0,3.0,17.0,280.0,263.33,204.67
2018,4,28,12,45,60.5,320.5,3.05,16.9,375.0,363.63,283.75
2018,4,28,13,0,106.0,375.0,3.1,16.8,470.0,471.02,365.96
2018,4,28,13,15,70.5,338.0,3.1,16.65,400.5,396.79,309.2
2018,4,28,13,30,35.0,301.0,3.1,16.5,331.0,328.93,256.92
2018,4,28,13,45,75.0,320.5,3.15,16.35,383.0,389.25,305.42
2018,4,28,14,0,115.0,340.0,3.2,16.2,435.0,462.22,362.46
2018,4,28,14,15,264.0,321.0,3.2,16.2,528.0,599.75,470.34
2018,4,28,14,30,413.0,302.0,3.2,16.2,621.0,735.86,573.55
2018,4,28,14,45,421.5,286.5,3.25,16.2,598.0,728.04,568.69
2018,4,28,15,0,430.0,271.0,3.3,16.2,575.0,718.08,563.36
2018,4,28,15,15,414.0,256.5,3.3,16.2,534.5,684.58,540.06
2018,4,28,15,30,398.0,242.0,3.3,16.2,494.0,649.77,515.72
2018,4,28,15,45,444.0,209.5,3.25,15.85,470.5,648.12,518.22
2018,4,28,16,0,490.0,177.0,3.2,15.5,447.0,641.89,517.05
2018,4,28,16,15,497.5,156.0,3.15,15.3,407.5,612.46,496.93
2018,4,28,16,30,505.0,135.0,3.1,15.1,368.0,580.56,474.66
2018,4,28,16,45,557.5,110.5,3.1,14.9,339.0,582.46,478.71
2018,4,28,17,0,610.0,86.0,3.1,14.7,310.0,572.99,473.34
2018,4,28,17,15,582.0,78.5,2.9,14.35,265.0,522.37,433.11
2018,4,28,17,30,554.0,71.0,2.7,14.0,220.0,472.33,391.98
2018,4,28,17,45,476.5,62.0,2.55,13.6,170.5,391.24,323.95
2018,4,28,18,0,399.0,53.0,2.4,13.2,121.0,315.47,258.05
2018,4,28,18,15,287.0,41.5,2.25,12.9,81.5,226.37,178.34
2018,4,28,18,30,175.0,30.0,2.1,12.6,42.0,142.54,72.62
2018,4,28,18,45,91.0,16.0,1.95,12.3,22.0,53.84,0.0
2018,4,28,19,0,7.0,2.0,1.8,12.0,2.0,0.0,0.0
2018,4,28,19,15,3.5,1.0,1.75,11.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,3.0,1.5,11.3,3.0,2.86,0.0
2018,4,29,5,30,4.0,6.0,1.7,11.6,6.0,5.72,0.0
2018,4,29,5,45,2.0,11.5,1.9,11.9,11.5,10.65,2.68
2018,4,29,6,0,0.0,17.0,2.1,12.2,17.0,15.75,8.16
2018,4,29,6,15,0.0,25.5,2.25,12.45,25.5,23.65,15.48
2018,4,29,6,30,0.0,34.0,2.4,12.7,34.0,31.55,22.76
2018,4,29,6,45,3.5,63.5,2.55,12.95,64.5,58.71,47.17
2018,4,29,7,0,7.0,93.0,2.7,13.2,95.0,83.74,69.37
2018,4,29,7,15,17.5,123.5,2.75,13.4,130.5,108.78,91.24
2018,4,29,7,30,28.0,154.0,2.8,13.6,166.0,126.86,101.51
2018,4,29,7,45,103.5,186.0,2.8,13.8,239.0,151.57,118.15
2018,4,29,8,0,179.0,218.0,2.8,14.0,312.0,192.17,146.69
2018,4,29,8,15,128.5,200.0,2.85,14.25,270.5,184.5,142.07
2018,4,29,8,30,78.0,182.0,2.9,14.5,229.0,169.28,131.77
2018,4,29,8,45,54.5,204.0,2.95,14.75,238.0,192.31,151.23
2018,4,29,9,0,31.0,226.0,3.0,15.0,247.0,206.86,163.25
2018,4,29,9,15,17.0,179.5,3.05,15.3,191.0,170.55,134.02
2018,4,29,9,30,3.0,133.0,3.1,15.6,135.0,124.42,96.64
2018,4,29,9,45,1.5,109.5,3.15,15.85,110.5,102.64,78.78
2018,4,29,10,0,0.0,86.0,3.2,16.1,86.0,80.31,60.42
2018,4,29,10,15,0.5,91.5,3.25,16.2,92.0,85.72,64.73
2018,4,29,10,30,1.0,97.0,3.3,16.3,98.0,91.14,69.03
2018,4,29,10,45,2.0,117.0,3.35,16.45,119.0,110.36,84.48
2018,4,29,11,0,3.0,137.0,3.4,16.6,140.0,129.71,99.91
2018,4,29,11,15,14.0,207.0,3.45,16.55,220.0,202.72,158.23
2018,4,29,11,30,25.0,277.0,3.5,16.5,300.0,277.15,216.6
2018,4,29,11,45,39.0,327.5,3.5,16.5,363.5,337.96,263.63
2018,4,29,12,0,53.0,378.0,3.5,16.5,427.0,400.62,311.48
2018,4,29,12,15,31.5,301.0,3.5,16.5,330.0,313.11,244.08
2018,4,29,12,30,10.0,224.0,3.5,16.5,233.0,219.22,170.72
2018,4,29,12,45,69.0,286.5,3.5,16.5,348.5,338.31,265.85
2018,4,29,13,0,128.0,349.0,3.5,16.5,464.0,465.63,364.14
2018,4,29,13,15,244.0,335.5,3.45,16.5,549.5,574.52,448.79
2018,4,29,13,30,360.0,322.0,3.4,16.5,635.0,687.26,534.17
2018,4,29,13,45,398.0,311.5,3.4,16.45,648.5,719.95,558.88
2018,4,29,14,0,436.0,301.0,3.4,16.4,662.0,751.12,582.97
2018,4,29,14,15,380.5,288.0,3.4,16.35,594.5,688.49,537.47
2018,4,29,14,30,325.0,275.0,3.4,16.3,527.0,610.89,481.02
2018,4,29,14,45,191.5,266.0,3.4,16.25,412.5,476.01,377.43
2018,4,29,15,0,58.0,257.0,3.4,16.2,298.0,316.21,250.98
2018,4,29,15,15,54.5,242.5,3.4,16.2,279.0,298.66,238.21
2018,4,29,15,30,51.0,228.0,3.4,16.2,260.0,280.95,224.78
2018,4,29,15,45,241.5,205.0,3.4,15.95,340.5,450.71,365.6
2018,4,29,16,0,432.0,182.0,3.4,15.7,421.0,598.8,484.67
2018,4,29,16,15,535.5,146.0,3.35,15.4,413.5,632.77,514.01
2018,4,29,16,30,639.0,110.0,3.3,15.1,406.0,665.2,541.3
2018,4,29,16,45,641.5,97.0,3.3,14.8,364.0,631.89,517.79
2018,4,29,17,0,644.0,84.0,3.3,14.5,322.0,596.36,492.32
2018,4,29,17,15,595.5,77.5,3.15,14.15,270.5,531.47,441.35
2018,4,29,17,30,547.0,71.0,3.0,13.8,219.0,468.71,390.11
2018,4,29,17,45,476.0,61.5,2.85,13.45,170.5,391.23,324.87
2018,4,29,18,0,405.0,52.0,2.7,13.1,122.0,318.68,261.44
2018,4,29,18,15,295.0,40.5,2.5,12.7,82.5,229.12,181.51
2018,4,29,18,30,185.0,29.0,2.3,12.3,43.0,146.81,81.88
2018,4,29,18,45,96.5,15.5,2.15,11.95,22.5,55.87,0.0
2018,4,29,19,0,8.0,2.0,2.0,11.6,2.0,0.0,0.0
2018,4,29,19,15,4.0,1.0,1.95,11.55,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,30,5,15,1.5,3.5,1.9,11.2,3.5,3.34,0.0
2018,4,30,5,30,3.0,7.0,2.0,11.4,7.0,6.57,0.0
2018,4,30,5,45,1.5,15.5,2.15,11.55,15.5,14.37,5.86
2018,4,30,6,0,0.0,24.0,2.3,11.7,24.0,22.26,13.93
2018,4,30,6,15,20.5,42.0,2.3,11.95,47.0,38.47,28.77
2018,4,30,6,30,41.0,60.0,2.3,12.2,70.0,53.76,42.72
2018,4,30,6,45,106.5,84.5,2.35,12.45,118.5,69.86,57.21
2018,4,30,7,0,172.0,109.0,2.4,12.7,167.0,82.03,67.96
2018,4,30,7,15,120.5,128.0,2.4,13.05,172.0,101.31,84.75
2018,4,30,7,30,69.0,147.0,2.4,13.4,177.0,123.25,97.99
2018,4,30,7,45,109.0,180.5,2.4,13.75,234.5,148.97,115.64
2018,4,30,8,0,149.0,214.0,2.4,14.1,292.0,186.67,143.29
2018,4,30,8,15,183.0,239.0,2.35,14.4,344.5,222.35,170.11
2018,4,30,8,30,217.0,264.0,2.3,14.7,397.0,262.01,200.71
2018,4,30,8,45,175.0,287.5,2.3,14.95,400.0,282.97,219.2
2018,4,30,9,0,133.0,311.0,2.3,15.2,403.0,299.79,233.77
2018,4,30,9,15,210.5,326.0,2.35,15.45,481.0,352.4,273.87
2018,4,30,9,30,288.0,341.0,2.4,15.7,559.0,406.19,315.11
2018,4,30,9,45,282.5,358.5,2.45,15.9,580.0,436.26,338.6
2018,4,30,10,0,277.0,376.0,2.5,16.1,601.0,465.81,361.33
2018,4,30,10,15,275.5,389.5,2.55,16.15,620.0,493.9,382.83
2018,4,30,10,30,274.0,403.0,2.6,16.2,639.0,521.75,403.83
2018,4,30,10,45,457.0,339.5,2.7,16.3,743.5,604.07,468.22
2018,4,30,11,0,640.0,276.0,2.8,16.4,848.0,700.09,541.66
2018,4,30,11,15,751.5,218.5,2.85,16.3,900.0,760.63,588.11
2018,4,30,11,30,863.0,161.0,2.9,16.2,952.0,824.55,635.45
2018,4,30,11,45,863.0,162.5,2.95,16.15,957.0,856.73,657.73
2018,4,30,12,0,863.0,164.0,3.0,16.1,962.0,886.59,678.62
2018,4,30,12,15,860.0,165.0,3.05,16.0,958.5,910.94,695.85
2018,4,30,12,30,857.0,166.0,3.1,15.9,955.0,932.56,711.3
2018,4,30,12,45,852.0,167.0,3.15,15.85,944.0,949.54,723.54
2018,4,30,13,0,847.0,168.0,3.2,15.8,933.0,963.54,733.9
2018,4,30,13,15,844.0,166.5,3.25,15.8,916.0,973.88,741.74
2018,4,30,13,30,841.0,165.0,3.3,15.8,899.0,981.14,747.66
2018,4,30,13,45,836.0,161.5,3.3,15.85,873.5,981.32,748.38
2018,4,30,14,0,831.0,158.0,3.3,15.9,848.0,978.33,747.13
2018,4,30,14,15,822.0,155.5,3.35,15.8,816.0,969.46,742.8
2018,4,30,14,30,813.0,153.0,3.4,15.7,784.0,957.55,736.52
2018,4,30,14,45,802.0,149.0,3.4,15.6,746.0,939.21,725.53
2018,4,30,15,0,791.0,145.0,3.4,15.5,708.0,918.07,712.67
2018,4,30,15,15,774.0,141.5,3.4,15.5,664.5,894.52,697.88
2018,4,30,15,30,757.0,138.0,3.4,15.5,621.0,863.76,677.95
2018,4,30,15,45,734.5,134.0,3.4,15.1,573.0,825.55,653.52
2018,4,30,16,0,712.0,130.0,3.4,14.7,525.0,785.78,627.65
2018,4,30,16,15,680.0,125.0,3.35,14.35,473.5,735.67,593.26
2018,4,30,16,30,648.0,120.0,3.3,14.0,422.0,685.08,557.87
2018,4,30,16,45,606.0,113.5,3.3,13.7,369.5,624.93,514.11
2018,4,30,17,0,564.0,107.0,3.3,13.4,317.0,565.59,468.92
2018,4,30,17,15,509.0,98.5,3.2,13.1,265.5,492.86,411.31
2018,4,30,17,30,454.0,90.0,3.1,12.8,214.0,428.16,358.13
2018,4,30,17,45,377.5,77.5,3.0,12.45,166.0,348.88,291.1
2018,4,30,18,0,301.0,65.0,2.9,12.1,118.0,275.76,227.19
2018,4,30,18,15,204.5,49.0,2.75,11.85,79.5,194.48,154.55
2018,4,30,18,30,108.0,33.0,2.6,11.6,41.0,110.24,64.7
2018,4,30,18,45,55.0,17.5,2.45,11.35,21.5,40.2,0.0
2018,4,30,19,0,2.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,30,19,15,1.0,1.0,2.2,10.95,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,1,5,15,19.5,9.0,2.2,10.4,10.0,8.58,0.0
2018,5,1,5,30,39.0,18.0,2.3,10.6,20.0,15.68,0.0
2018,5,1,5,45,110.5,35.5,2.35,10.75,49.5,28.95,17.99
2018,5,1,6,0,182.0,53.0,2.4,10.9,79.0,42.5,31.82
2018,5,1,6,15,237.5,67.0,2.35,11.05,116.0,50.3,39.45
2018,5,1,6,30,293.0,81.0,2.3,11.2,153.0,59.42,47.98
2018,5,1,6,45,288.0,100.0,2.3,11.35,184.5,76.55,63.45
2018,5,1,7,0,283.0,119.0,2.3,11.5,216.0,89.2,74.66
2018,5,1,7,15,270.0,144.0,2.25,11.9,249.0,105.22,88.55
2018,5,1,7,30,257.0,169.0,2.2,12.3,282.0,126.97,98.59
2018,5,1,7,45,312.0,184.0,2.15,12.7,337.5,158.91,116.63
2018,5,1,8,0,367.0,199.0,2.1,13.1,393.0,196.83,142.39
2018,5,1,8,15,477.5,189.5,2.05,13.6,467.0,225.17,160.41
2018,5,1,8,30,588.0,180.0,2.0,14.1,541.0,271.47,195.4
2018,5,1,8,45,672.0,165.0,2.0,14.6,606.5,316.54,232.1
2018,5,1,9,0,756.0,150.0,2.0,15.1,672.0,370.39,276.54
2018,5,1,9,15,783.0,147.0,2.05,15.6,715.0,424.45,322.0
2018,5,1,9,30,810.0,144.0,2.1,16.1,758.0,475.07,363.98
2018,5,1,9,45,836.5,136.5,2.15,16.6,795.5,523.38,403.33
2018,5,1,10,0,863.0,129.0,2.2,17.1,833.0,576.19,444.93
2018,5,1,10,15,870.5,130.5,2.25,17.45,861.0,622.76,481.03
2018,5,1,10,30,878.0,132.0,2.3,17.8,889.0,668.42,515.56
2018,5,1,10,45,884.0,132.0,2.35,18.15,909.5,710.71,546.87
2018,5,1,11,0,890.0,132.0,2.4,18.5,930.0,751.57,576.49
2018,5,1,11,15,893.5,132.5,2.45,18.7,943.5,789.41,602.4
2018,5,1,11,30,897.0,133.0,2.5,18.9,957.0,825.31,626.59
2018,5,1,11,45,899.0,133.0,2.5,19.1,962.5,857.48,647.71
2018,5,1,12,0,901.0,133.0,2.5,19.3,968.0,887.31,667.16
2018,5,1,12,15,902.0,131.5,2.55,19.35,965.5,912.42,684.18
2018,5,1,12,30,903.0,130.0,2.6,19.4,963.0,934.85,699.46
2018,5,1,12,45,902.5,128.0,2.65,19.5,952.5,952.62,711.58
2018,5,1,13,0,902.0,126.0,2.7,19.6,942.0,967.41,721.84
2018,5,1,13,15,898.0,125.0,2.75,19.6,924.0,976.84,728.95
2018,5,1,13,30,894.0,124.0,2.8,19.6,906.0,983.12,734.13
2018,5,1,13,45,889.0,122.5,2.85,19.6,881.5,984.74,736.38
2018,5,1,14,0,884.0,121.0,2.9,19.6,857.0,983.18,736.68
2018,5,1,14,15,863.5,125.5,3.0,19.4,821.5,970.02,730.31
2018,5,1,14,30,843.0,130.0,3.1,19.2,786.0,962.43,727.87
2018,5,1,14,45,726.5,168.0,3.15,19.05,713.5,895.27,683.96
2018,5,1,15,0,610.0,206.0,3.2,18.9,641.0,822.38,635.26
2018,5,1,15,15,542.5,213.5,3.2,18.9,583.0,757.22,589.47
2018,5,1,15,30,475.0,221.0,3.2,18.9,525.0,697.81,546.76
2018,5,1,15,45,482.0,200.0,3.3,18.25,488.5,672.88,532.56
2018,5,1,16,0,489.0,179.0,3.4,17.6,452.0,645.53,516.02
2018,5,1,16,15,501.0,158.0,3.4,17.1,414.5,619.93,499.88
2018,5,1,16,30,513.0,137.0,3.4,16.6,377.0,591.62,481.25
2018,5,1,16,45,555.5,112.0,3.4,16.05,344.0,585.35,479.56
2018,5,1,17,0,598.0,87.0,3.4,15.5,311.0,568.32,468.99
2018,5,1,17,15,556.0,81.0,3.35,14.9,264.0,510.12,423.55
2018,5,1,17,30,514.0,75.0,3.3,14.3,217.0,453.55,377.81
2018,5,1,17,45,444.0,66.5,3.2,13.7,170.5,378.81,315.15
2018,5,1,18,0,374.0,58.0,3.1,13.1,124.0,308.11,253.63
2018,5,1,18,15,267.0,45.0,2.95,12.7,84.5,221.49,176.6
2018,5,1,18,30,160.0,32.0,2.8,12.3,45.0,141.65,88.7
2018,5,1,18,45,83.0,17.0,2.65,11.85,23.5,51.84,0.0
2018,5,1,19,0,6.0,2.0,2.5,11.4,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.5,11.3,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,2,5,15,46.0,11.0,1.8,10.65,13.5,10.48,0.0
2018,5,2,5,30,92.0,22.0,1.8,10.8,27.0,18.19,0.0
2018,5,2,5,45,198.5,37.5,1.85,10.95,62.5,29.41,18.69
2018,5,2,6,0,305.0,53.0,1.9,11.1,98.0,40.78,30.36
2018,5,2,6,15,388.5,63.5,1.85,11.4,144.5,47.71,37.14
2018,5,2,6,30,472.0,74.0,1.8,11.7,191.0,55.33,44.25
2018,5,2,6,45,532.5,81.5,1.75,12.05,242.5,58.34,47.01
2018,5,2,7,0,593.0,89.0,1.7,12.4,294.0,61.22,49.49
2018,5,2,7,15,636.5,94.0,1.65,12.9,346.5,61.91,49.89
2018,5,2,7,30,680.0,99.0,1.6,13.4,399.0,79.1,50.58
2018,5,2,7,45,714.0,102.5,1.5,13.95,451.5,122.19,70.22
2018,5,2,8,0,748.0,106.0,1.4,14.5,504.0,169.18,102.25
2018,5,2,8,15,772.0,108.5,1.35,15.05,553.0,222.61,145.11
2018,5,2,8,30,796.0,111.0,1.3,15.6,602.0,272.76,187.68
2018,5,2,8,45,815.5,112.5,1.2,16.15,647.5,323.12,231.14
2018,5,2,9,0,835.0,114.0,1.1,16.7,693.0,375.1,275.32
2018,5,2,9,15,849.0,115.5,1.1,17.2,733.5,426.31,318.3
2018,5,2,9,30,863.0,117.0,1.1,17.7,774.0,482.83,363.83
2018,5,2,9,45,874.5,117.5,1.05,18.25,808.5,532.37,402.49
2018,5,2,10,0,886.0,118.0,1.0,18.8,843.0,581.72,439.62
2018,5,2,10,15,893.0,119.0,1.1,19.2,870.5,628.45,475.11
2018,5,2,10,30,900.0,120.0,1.2,19.6,898.0,674.18,509.0
2018,5,2,10,45,905.0,120.0,1.3,20.05,918.0,716.52,539.68
2018,5,2,11,0,910.0,120.0,1.4,20.5,938.0,757.3,568.33
2018,5,2,11,15,913.0,121.0,1.55,20.7,951.5,795.74,594.69
2018,5,2,11,30,916.0,122.0,1.7,20.9,965.0,832.18,619.6
2018,5,2,11,45,917.5,121.5,1.85,21.15,970.0,863.87,641.16
2018,5,2,12,0,919.0,121.0,2.0,21.4,975.0,893.14,661.1
2018,5,2,12,15,918.5,121.5,2.1,21.4,972.5,919.06,678.99
2018,5,2,12,30,918.0,122.0,2.2,21.4,970.0,942.23,695.16
2018,5,2,12,45,916.5,120.5,2.35,21.4,959.5,959.68,708.17
2018,5,2,13,0,915.0,119.0,2.5,21.4,949.0,974.09,719.32
2018,5,2,13,15,911.0,118.0,2.6,21.3,930.5,983.53,727.13
2018,5,2,13,30,907.0,117.0,2.7,21.2,912.0,989.77,733.01
2018,5,2,13,45,901.0,116.0,2.75,21.1,886.5,990.88,735.21
2018,5,2,14,0,895.0,115.0,2.8,21.0,861.0,988.78,735.46
2018,5,2,14,15,887.5,113.5,2.8,20.8,829.5,981.53,732.29
2018,5,2,14,30,880.0,112.0,2.8,20.6,798.0,971.18,727.22
2018,5,2,14,45,869.5,109.5,2.8,20.4,760.0,953.86,717.59
2018,5,2,15,0,859.0,107.0,2.8,20.2,722.0,933.68,706.13
2018,5,2,15,15,844.5,104.5,2.8,20.2,678.5,914.97,695.19
2018,5,2,15,30,830.0,102.0,2.8,20.2,635.0,885.91,677.14
2018,5,2,15,45,812.5,98.5,2.75,19.6,587.5,850.75,655.95
2018,5,2,16,0,795.0,95.0,2.7,19.0,540.0,813.66,633.16
2018,5,2,16,15,771.5,91.0,2.65,18.55,489.5,769.28,604.4
2018,5,2,16,30,748.0,87.0,2.6,18.1,439.0,723.8,574.3
2018,5,2,16,45,714.5,82.5,2.55,17.65,386.5,673.06,539.56
2018,5,2,17,0,681.0,78.0,2.5,17.2,334.0,619.04,501.34
2018,5,2,17,15,634.5,72.0,2.4,16.6,282.0,554.66,453.5
2018,5,2,17,30,588.0,66.0,2.3,16.0,230.0,492.29,404.33
2018,5,2,17,45,518.5,58.5,2.2,15.35,181.0,416.29,342.1
2018,5,2,18,0,449.0,51.0,2.1,14.7,132.0,345.0,281.15
2018,5,2,18,15,341.0,40.5,1.95,14.1,90.5,255.37,202.69
2018,5,2,18,30,233.0,30.0,1.8,13.5,49.0,174.44,113.88
2018,5,2,18,45,127.5,17.0,1.65,12.9,26.5,71.17,0.0
2018,5,2,19,0,22.0,4.0,1.5,12.3,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,1.5,12.1,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,3,5,15,4.0,3.0,1.9,11.4,3.0,2.86,0.0
2018,5,3,5,30,8.0,6.0,2.0,11.5,6.0,5.66,0.0
2018,5,3,5,45,4.0,10.0,2.05,11.55,10.0,9.39,2.2
2018,5,3,6,0,0.0,14.0,2.1,11.6,14.0,12.97,5.83
2018,5,3,6,15,0.0,21.5,2.05,11.75,21.5,19.93,12.27
2018,5,3,6,30,0.0,29.0,2.0,11.9,29.0,26.9,18.69
2018,5,3,6,45,0.0,51.5,2.0,12.0,51.5,47.86,37.63
2018,5,3,7,0,0.0,74.0,2.0,12.1,74.0,68.4,55.97
2018,5,3,7,15,0.0,75.0,1.95,12.35,75.0,69.79,56.99
2018,5,3,7,30,0.0,76.0,1.9,12.6,76.0,70.74,54.86
2018,5,3,7,45,0.0,85.0,1.9,12.85,85.0,79.15,61.7
2018,5,3,8,0,0.0,94.0,1.9,13.1,94.0,87.29,68.23
2018,5,3,8,15,0.0,112.0,1.95,13.55,112.0,103.36,81.23
2018,5,3,8,30,0.0,130.0,2.0,14.0,130.0,119.45,94.06
2018,5,3,8,45,1.0,146.5,2.0,14.45,147.0,134.57,105.93
2018,5,3,9,0,2.0,163.0,2.0,14.9,164.0,149.87,117.82
2018,5,3,9,15,8.0,202.5,2.05,15.35,208.5,187.34,147.3
2018,5,3,9,30,14.0,242.0,2.1,15.8,253.0,225.47,176.86
2018,5,3,9,45,39.5,294.0,2.15,16.2,326.0,278.48,217.69
2018,5,3,10,0,65.0,346.0,2.2,16.6,399.0,339.87,264.36
2018,5,3,10,15,191.0,366.0,2.25,16.9,530.0,432.38,335.23
2018,5,3,10,30,317.0,386.0,2.3,17.2,661.0,536.98,413.76
2018,5,3,10,45,524.0,305.0,2.35,17.5,771.5,623.07,479.85
2018,5,3,11,0,731.0,224.0,2.4,17.8,882.0,723.7,555.58
2018,5,3,11,15,824.0,174.0,2.45,17.95,926.0,779.7,597.2
2018,5,3,11,30,917.0,124.0,2.5,18.1,970.0,836.6,636.27
2018,5,3,11,45,879.0,148.0,2.5,18.3,962.5,858.17,649.93
2018,5,3,12,0,841.0,172.0,2.5,18.5,955.0,880.65,664.52
2018,5,3,12,15,799.0,196.0,2.55,18.65,938.0,892.14,672.18
2018,5,3,12,30,757.0,220.0,2.6,18.8,921.0,903.82,680.15
2018,5,3,12,45,830.5,175.5,2.65,18.95,936.5,942.86,706.68
2018,5,3,13,0,904.0,131.0,2.7,19.1,952.0,977.24,729.74
2018,5,3,13,15,914.5,121.5,2.7,19.15,938.0,991.84,739.5
