Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,11,45,910.0,121.5,2.65,21.1,979.0,873.87,654.24
2018,5,13,12,0,911.0,122.0,2.7,21.3,984.0,902.89,673.34
2018,5,13,12,15,901.0,128.0,2.8,21.3,978.5,924.84,688.62
2018,5,13,12,30,891.0,134.0,2.9,21.3,973.0,943.83,702.06
2018,5,13,12,45,876.0,141.5,2.95,21.35,959.0,956.65,710.96
2018,5,13,13,0,861.0,149.0,3.0,21.4,945.0,966.36,717.94
2018,5,13,13,15,856.0,148.5,3.05,21.3,927.0,974.77,724.63
2018,5,13,13,30,851.0,148.0,3.1,21.2,909.0,980.2,729.47
2018,5,13,13,45,844.0,146.0,3.1,21.1,883.5,987.73,735.47
2018,5,13,14,0,837.0,144.0,3.1,21.0,858.0,983.89,734.02
2018,5,13,14,15,828.5,142.0,3.1,20.85,826.5,975.54,729.92
2018,5,13,14,30,820.0,140.0,3.1,20.7,795.0,964.24,723.98
2018,5,13,14,45,808.5,137.5,3.1,20.5,758.0,946.63,714.03
2018,5,13,15,0,797.0,135.0,3.1,20.3,721.0,926.33,702.33
2018,5,13,15,15,781.5,132.0,3.1,20.3,678.5,899.17,685.41
2018,5,13,15,30,766.0,129.0,3.1,20.3,636.0,869.73,666.91
2018,5,13,15,45,747.5,124.0,3.05,19.75,589.5,837.94,647.71
2018,5,13,16,0,729.0,119.0,3.0,19.2,543.0,799.92,623.87
2018,5,13,16,15,706.5,113.5,2.95,18.8,494.5,756.47,595.41
2018,5,13,16,30,684.0,108.0,2.9,18.4,446.0,712.05,565.76
2018,5,13,16,45,652.5,102.0,2.85,18.0,395.5,659.26,529.21
2018,5,13,17,0,621.0,96.0,2.8,17.6,345.0,606.67,491.88
2018,5,13,17,15,577.0,88.5,2.7,17.1,294.5,543.86,444.62
2018,5,13,17,30,533.0,81.0,2.6,16.6,244.0,482.85,396.91
2018,5,13,17,45,471.5,72.5,2.5,16.1,196.5,411.72,339.17
2018,5,13,18,0,410.0,64.0,2.4,15.6,149.0,342.38,280.81
2018,5,13,18,15,318.0,52.0,2.25,15.1,107.0,261.01,210.62
2018,5,13,18,30,226.0,40.0,2.1,14.6,65.0,188.46,144.4
2018,5,13,18,45,131.0,24.5,1.95,14.1,37.5,107.91,31.55
2018,5,13,19,0,36.0,9.0,1.8,13.6,10.0,23.13,0.0
2018,5,13,19,15,18.0,4.5,1.75,13.35,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.55,11.3,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.5,11.3,2.0,1.91,0.0
2018,5,14,5,15,2.0,6.0,1.55,11.5,6.0,5.72,0.0
2018,5,14,5,30,0.0,10.0,1.6,11.7,10.0,9.26,1.47
2018,5,14,5,45,0.0,18.0,1.6,11.9,18.0,16.68,8.96
2018,5,14,6,0,0.0,26.0,1.6,12.1,26.0,24.12,15.91
2018,5,14,6,15,0.0,37.0,1.6,12.5,37.0,34.35,25.28
2018,5,14,6,30,0.0,48.0,1.6,12.9,48.0,44.6,34.55
2018,5,14,6,45,0.0,70.5,1.55,13.25,70.5,65.19,52.89
2018,5,14,7,0,0.0,93.0,1.5,13.6,93.0,84.58,69.85
2018,5,14,7,15,1.5,117.5,1.5,14.1,118.0,105.23,87.57
2018,5,14,7,30,3.0,142.0,1.5,14.6,143.0,126.42,100.5
2018,5,14,7,45,7.0,163.0,1.5,15.05,166.5,145.46,115.33
2018,5,14,8,0,11.0,184.0,1.5,15.5,190.0,165.06,130.41
2018,5,14,8,15,27.0,219.5,1.55,15.95,236.5,191.7,150.53
2018,5,14,8,30,43.0,255.0,1.6,16.4,283.0,226.98,177.43
2018,5,14,8,45,99.5,290.0,1.65,16.85,360.0,276.93,214.62
2018,5,14,9,0,156.0,325.0,1.7,17.3,437.0,325.91,251.18
2018,5,14,9,15,404.5,265.0,1.75,17.7,577.0,382.26,292.53
2018,5,14,9,30,653.0,205.0,1.8,18.1,717.0,472.07,360.83
2018,5,14,9,45,746.5,172.0,1.9,18.5,781.0,527.41,404.12
2018,5,14,10,0,840.0,139.0,2.0,18.9,845.0,592.56,454.32
2018,5,14,10,15,847.0,140.5,2.1,19.15,871.5,639.81,490.25
2018,5,14,10,30,854.0,142.0,2.2,19.4,898.0,683.51,523.03
2018,5,14,10,45,859.0,142.5,2.3,19.65,917.5,723.91,552.85
2018,5,14,11,0,864.0,143.0,2.4,19.9,937.0,762.9,580.8
2018,5,14,11,15,867.0,143.5,2.45,20.05,949.5,798.78,605.04
2018,5,14,11,30,870.0,144.0,2.5,20.2,962.0,832.82,627.89
2018,5,14,11,45,872.0,143.5,2.6,20.3,967.0,863.16,648.63
2018,5,14,12,0,874.0,143.0,2.7,20.4,972.0,891.31,667.89
2018,5,14,12,15,873.0,143.0,2.75,20.45,969.0,914.94,683.88
2018,5,14,12,30,872.0,143.0,2.8,20.5,966.0,936.0,698.21
2018,5,14,12,45,869.5,143.0,2.9,20.5,956.0,952.98,710.45
2018,5,14,13,0,867.0,143.0,3.0,20.5,946.0,967.14,720.93
2018,5,14,13,15,864.0,141.5,3.0,20.35,928.5,976.45,727.93
2018,5,14,13,30,861.0,140.0,3.0,20.2,911.0,982.76,733.1
2018,5,14,13,45,855.5,138.0,3.05,20.05,886.5,983.11,734.86
2018,5,14,14,0,850.0,136.0,3.1,19.9,862.0,980.41,734.76
2018,5,14,14,15,842.0,133.5,3.1,19.7,830.5,980.29,736.31
2018,5,14,14,30,834.0,131.0,3.1,19.5,799.0,968.77,730.27
2018,5,14,14,45,824.0,128.0,3.15,19.25,762.0,951.86,721.27
2018,5,14,15,0,814.0,125.0,3.2,19.0,725.0,932.18,710.45
2018,5,14,15,15,799.0,122.5,3.2,19.0,683.0,905.75,693.94
2018,5,14,15,30,784.0,120.0,3.2,19.0,641.0,877.01,675.84
2018,5,14,15,45,766.5,116.0,3.15,18.4,595.0,842.2,654.54
2018,5,14,16,0,749.0,112.0,3.1,17.8,549.0,805.59,631.72
2018,5,14,16,15,725.5,107.5,3.05,17.4,500.0,766.13,606.02
2018,5,14,16,30,702.0,103.0,3.0,17.0,451.0,721.54,576.12
2018,5,14,16,45,670.0,98.0,2.95,16.6,400.5,669.0,539.63
2018,5,14,17,0,638.0,93.0,2.9,16.2,350.0,616.66,502.38
2018,5,14,17,15,594.0,86.5,2.85,15.65,299.5,554.43,455.92
2018,5,14,17,30,550.0,80.0,2.8,15.1,249.0,493.95,408.59
2018,5,14,17,45,487.0,71.5,2.75,14.6,200.5,421.17,349.33
2018,5,14,18,0,424.0,63.0,2.7,14.1,152.0,352.43,291.12
2018,5,14,18,15,332.0,52.0,2.6,13.65,110.0,268.91,218.76
2018,5,14,18,30,240.0,41.0,2.5,13.2,68.0,196.93,152.74
2018,5,14,18,45,141.5,26.0,2.4,12.8,40.0,115.75,43.47
2018,5,14,19,0,43.0,11.0,2.3,12.4,12.0,27.94,0.0
2018,5,14,19,15,21.5,5.5,2.25,12.25,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.2,11.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,11.1,1.0,0.95,0.0
2018,5,15,5,15,0.0,6.5,1.35,11.5,6.5,6.2,0.0
2018,5,15,5,30,0.0,12.0,1.5,11.9,12.0,11.12,3.06
2018,5,15,5,45,0.0,20.5,1.6,12.25,20.5,19.01,11.0
2018,5,15,6,0,0.0,29.0,1.7,12.6,29.0,26.91,18.37
2018,5,15,6,15,0.0,39.5,1.65,13.0,39.5,36.68,27.32
2018,5,15,6,30,0.0,50.0,1.6,13.4,50.0,46.46,36.15
2018,5,15,6,45,0.0,70.0,1.6,13.75,70.0,64.79,52.43
2018,5,15,7,0,0.0,90.0,1.6,14.1,90.0,82.16,67.58
2018,5,15,7,15,0.0,111.5,1.55,14.5,111.5,100.5,83.31
2018,5,15,7,30,0.0,133.0,1.5,14.9,133.0,119.16,94.48
2018,5,15,7,45,4.0,156.0,1.45,15.25,158.0,139.62,110.59
2018,5,15,8,0,8.0,179.0,1.4,15.6,183.0,160.64,126.88
2018,5,15,8,15,12.5,199.5,1.4,16.05,207.0,180.32,141.87
2018,5,15,8,30,17.0,220.0,1.4,16.5,231.0,200.6,157.21
2018,5,15,8,45,17.0,229.0,1.4,16.9,240.5,210.51,164.42
2018,5,15,9,0,17.0,238.0,1.4,17.3,250.0,220.33,171.56
2018,5,15,9,15,33.0,280.0,1.45,17.7,305.5,257.55,199.78
2018,5,15,9,30,49.0,322.0,1.5,18.1,361.0,303.23,234.1
2018,5,15,9,45,83.5,360.5,1.6,18.45,429.5,357.77,274.89
2018,5,15,10,0,118.0,399.0,1.7,18.8,498.0,410.64,313.99
2018,5,15,10,15,250.5,380.0,1.75,19.15,599.5,480.67,366.84
2018,5,15,10,30,383.0,361.0,1.8,19.5,701.0,563.56,428.45
2018,5,15,10,45,621.0,252.5,1.9,19.8,818.0,654.9,498.2
2018,5,15,11,0,859.0,144.0,2.0,20.1,935.0,761.22,577.02
2018,5,15,11,15,871.0,139.5,2.1,20.3,950.5,799.48,602.36
2018,5,15,11,30,883.0,135.0,2.2,20.5,966.0,836.37,627.24
2018,5,15,11,45,884.5,135.0,2.35,20.7,971.0,866.98,648.2
2018,5,15,12,0,886.0,135.0,2.5,20.9,976.0,895.36,667.68
2018,5,15,12,15,885.0,135.0,2.6,20.95,973.0,919.14,684.1
2018,5,15,12,30,884.0,135.0,2.7,21.0,970.0,940.32,698.86
2018,5,15,12,45,881.0,134.5,2.75,21.0,959.0,956.44,710.07
2018,5,15,13,0,878.0,134.0,2.8,21.0,948.0,969.67,719.5
2018,5,15,13,15,874.0,133.0,2.9,20.9,930.5,978.48,726.85
2018,5,15,13,30,870.0,132.0,3.0,20.8,913.0,984.27,732.35
2018,5,15,13,45,864.5,131.0,3.1,20.7,889.0,985.55,735.0
2018,5,15,14,0,859.0,130.0,3.2,20.6,865.0,983.79,735.77
2018,5,15,14,15,851.5,127.5,3.2,20.3,833.5,975.5,732.08
2018,5,15,14,30,844.0,125.0,3.2,20.0,802.0,964.23,726.55
2018,5,15,14,45,834.0,122.5,3.25,19.7,765.5,956.15,723.67
2018,5,15,15,0,824.0,120.0,3.3,19.4,729.0,936.88,713.19
2018,5,15,15,15,810.0,117.5,3.3,19.4,687.0,911.21,697.23
2018,5,15,15,30,796.0,115.0,3.3,19.4,645.0,883.19,679.64
2018,5,15,15,45,777.5,111.5,3.35,18.6,598.5,847.8,659.07
2018,5,15,16,0,759.0,108.0,3.4,17.8,552.0,810.63,636.87
2018,5,15,16,15,735.5,104.0,3.35,17.35,503.0,771.14,611.21
2018,5,15,16,30,712.0,100.0,3.3,16.9,454.0,726.88,581.57
2018,5,15,16,45,677.5,95.5,3.3,16.45,403.0,672.65,544.01
2018,5,15,17,0,643.0,91.0,3.3,16.0,352.0,618.8,505.74
2018,5,15,17,15,539.0,91.5,3.2,15.55,289.5,521.66,430.77
2018,5,15,17,30,435.0,92.0,3.1,15.1,227.0,426.41,354.4
2018,5,15,17,45,344.5,81.5,3.0,14.7,176.0,339.67,282.74
2018,5,15,18,0,254.0,71.0,2.9,14.3,125.0,260.12,214.96
2018,5,15,18,15,209.0,55.5,2.75,14.0,92.0,206.67,167.71
2018,5,15,18,30,164.0,40.0,2.6,13.7,59.0,157.31,121.69
2018,5,15,18,45,92.0,25.0,2.45,13.4,34.5,84.3,35.54
2018,5,15,19,0,20.0,10.0,2.3,13.1,10.0,17.68,0.0
2018,5,15,19,15,10.0,5.0,2.2,12.9,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,1.3,10.15,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,1.3,10.3,5.0,4.77,0.0
2018,5,16,5,15,132.5,19.0,1.5,10.95,30.0,15.16,0.0
2018,5,16,5,30,239.0,33.0,1.7,11.6,55.0,25.93,14.98
2018,5,16,5,45,343.0,43.5,1.9,12.2,96.5,34.47,24.53
2018,5,16,6,0,447.0,54.0,2.1,12.8,138.0,41.31,31.13
2018,5,16,6,15,490.5,64.0,2.1,13.2,182.0,47.22,36.7
2018,5,16,6,30,534.0,74.0,2.1,13.6,226.0,52.78,41.74
2018,5,16,6,45,608.0,77.0,2.1,13.95,283.0,52.4,41.35
2018,5,16,7,0,682.0,80.0,2.1,14.3,340.0,52.2,41.03
2018,5,16,7,15,678.5,90.5,2.1,14.7,381.0,63.87,51.15
2018,5,16,7,30,675.0,101.0,2.1,15.1,422.0,108.0,62.37
2018,5,16,7,45,668.0,115.5,2.05,15.45,462.5,154.92,94.51
2018,5,16,8,0,661.0,130.0,2.0,15.8,503.0,201.57,132.07
2018,5,16,8,15,546.0,155.0,2.0,16.15,481.0,232.46,163.67
2018,5,16,8,30,431.0,180.0,2.0,16.5,459.0,253.41,186.89
2018,5,16,8,45,264.0,138.0,2.0,16.85,312.5,192.02,144.84
2018,5,16,9,0,97.0,96.0,2.0,17.2,166.0,116.64,88.58
2018,5,16,9,15,88.0,184.0,2.05,17.5,250.0,197.27,153.47
2018,5,16,9,30,79.0,272.0,2.1,17.8,334.0,276.83,215.24
2018,5,16,9,45,109.0,311.5,2.15,18.05,401.0,326.05,252.7
2018,5,16,10,0,139.0,351.0,2.2,18.3,468.0,383.89,296.37
2018,5,16,10,15,135.5,362.0,2.3,18.5,479.0,400.92,308.9
2018,5,16,10,30,132.0,373.0,2.4,18.7,490.0,417.64,321.26
2018,5,16,10,45,80.5,350.0,2.45,18.9,422.0,373.4,287.12
2018,5,16,11,0,29.0,327.0,2.5,19.1,354.0,320.8,246.27
2018,5,16,11,15,24.5,313.5,2.55,19.2,336.5,308.43,236.89
2018,5,16,11,30,20.0,300.0,2.6,19.3,319.0,294.94,226.49
2018,5,16,11,45,16.0,270.5,2.6,19.4,285.5,265.74,204.1
2018,5,16,12,0,12.0,241.0,2.6,19.5,252.0,235.86,181.1
2018,5,16,12,15,12.0,244.0,2.65,19.5,255.0,239.52,184.05
2018,5,16,12,30,12.0,247.0,2.7,19.5,258.0,243.16,186.91
2018,5,16,12,45,10.5,227.0,2.75,19.55,236.5,223.51,171.79
2018,5,16,13,0,9.0,207.0,2.8,19.6,215.0,203.6,156.46
2018,5,16,13,15,11.0,231.0,2.85,19.55,241.0,228.97,176.4
2018,5,16,13,30,13.0,255.0,2.9,19.5,267.0,254.68,196.45
2018,5,16,13,45,20.0,285.0,2.9,19.45,302.5,291.57,225.21
2018,5,16,14,0,27.0,315.0,2.9,19.4,338.0,340.4,262.8
2018,5,16,14,15,115.5,325.5,2.95,19.25,419.0,452.63,351.14
2018,5,16,14,30,204.0,336.0,3.0,19.1,500.0,552.85,428.55
2018,5,16,14,45,459.0,253.0,3.0,18.95,599.5,737.67,570.8
2018,5,16,15,0,714.0,170.0,3.0,18.8,699.0,893.74,684.74
2018,5,16,15,15,762.0,143.5,3.0,18.8,678.5,895.92,686.44
2018,5,16,15,30,810.0,117.0,3.0,18.8,658.0,899.24,690.43
2018,5,16,15,45,793.0,113.0,3.05,18.3,611.5,864.34,669.46
2018,5,16,16,0,776.0,109.0,3.1,17.8,565.0,827.56,647.13
2018,5,16,16,15,716.0,112.0,3.1,17.45,504.0,765.15,605.12
2018,5,16,16,30,656.0,115.0,3.1,17.1,443.0,699.81,560.09
2018,5,16,16,45,645.5,105.0,3.1,16.75,398.5,659.71,532.95
2018,5,16,17,0,635.0,95.0,3.1,16.4,354.0,618.41,504.02
2018,5,16,17,15,613.5,85.0,3.05,15.95,307.0,568.19,466.95
2018,5,16,17,30,592.0,75.0,3.0,15.5,260.0,518.05,428.0
2018,5,16,17,45,533.5,67.5,2.9,15.1,211.0,447.64,370.64
2018,5,16,18,0,475.0,60.0,2.8,14.7,162.0,380.88,314.13
2018,5,16,18,15,385.0,50.0,2.6,14.25,118.5,298.06,242.46
2018,5,16,18,30,295.0,40.0,2.4,13.8,75.0,223.14,174.4
2018,5,16,18,45,181.0,26.0,2.15,13.35,44.5,135.35,67.13
2018,5,16,19,0,67.0,12.0,1.9,12.9,14.0,38.85,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.65,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.0,1.4,11.6,1.0,0.0,0.0
2018,5,17,5,0,1.0,2.0,1.5,11.8,2.0,1.91,0.0
2018,5,17,5,15,88.5,18.5,1.65,12.15,26.5,14.69,0.0
2018,5,17,5,30,176.0,35.0,1.8,12.5,51.0,27.47,16.4
2018,5,17,5,45,284.0,47.5,2.0,12.8,92.5,36.53,26.3
2018,5,17,6,0,392.0,60.0,2.2,13.1,134.0,45.24,34.6
2018,5,17,6,15,290.0,79.0,2.25,13.5,143.0,58.11,46.35
2018,5,17,6,30,188.0,98.0,2.3,13.9,152.0,74.93,61.37
2018,5,17,6,45,370.0,99.5,2.3,14.25,232.5,69.64,56.59
2018,5,17,7,0,552.0,101.0,2.3,14.6,313.0,68.0,54.95
2018,5,17,7,15,622.0,101.0,2.3,15.0,372.0,72.48,50.22
2018,5,17,7,30,692.0,101.0,2.3,15.4,431.0,110.64,63.45
2018,5,17,7,45,718.5,105.0,2.25,15.8,480.5,154.35,91.66
2018,5,17,8,0,745.0,109.0,2.2,16.2,530.0,206.61,132.51
2018,5,17,8,15,765.5,112.0,2.2,16.6,577.0,253.69,172.37
2018,5,17,8,30,786.0,115.0,2.2,17.0,624.0,302.89,215.11
2018,5,17,8,45,791.5,120.5,2.15,17.35,663.0,351.17,257.53
2018,5,17,9,0,797.0,126.0,2.1,17.7,702.0,399.66,299.29
2018,5,17,9,15,820.5,123.5,2.15,18.05,744.5,449.17,340.85
2018,5,17,9,30,844.0,121.0,2.2,18.4,787.0,504.64,385.79
2018,5,17,9,45,855.0,121.0,2.2,18.7,820.0,551.92,423.53
2018,5,17,10,0,866.0,121.0,2.2,19.0,853.0,598.97,460.06
2018,5,17,10,15,872.0,122.5,2.25,19.3,879.0,643.8,494.18
2018,5,17,10,30,878.0,124.0,2.3,19.6,905.0,687.61,526.72
2018,5,17,10,45,882.5,125.0,2.4,19.85,925.0,728.74,557.05
2018,5,17,11,0,887.0,126.0,2.5,20.1,945.0,768.39,584.66
2018,5,17,11,15,889.5,126.5,2.55,20.25,957.0,804.4,608.97
2018,5,17,11,30,892.0,127.0,2.6,20.4,969.0,838.47,631.82
2018,5,17,11,45,892.5,127.0,2.7,20.55,973.0,868.35,652.1
2018,5,17,12,0,893.0,127.0,2.8,20.7,977.0,895.9,670.81
2018,5,17,12,15,893.0,126.5,2.85,20.7,974.5,920.11,687.31
2018,5,17,12,30,893.0,126.0,2.9,20.7,972.0,941.73,702.13
2018,5,17,12,45,891.5,124.5,3.0,20.75,961.5,958.26,713.9
2018,5,17,13,0,890.0,123.0,3.1,20.8,951.0,971.89,723.88
2018,5,17,13,15,886.5,122.0,3.2,20.65,933.5,981.13,731.61
2018,5,17,13,30,883.0,121.0,3.3,20.5,916.0,987.31,737.47
2018,5,17,13,45,877.5,120.0,3.35,20.4,891.5,988.48,739.61
2018,5,17,14,0,872.0,119.0,3.4,20.3,867.0,986.57,739.86
2018,5,17,14,15,864.0,117.0,3.45,20.05,835.5,978.12,736.26
2018,5,17,14,30,856.0,115.0,3.5,19.8,804.0,966.69,730.79
2018,5,17,14,45,846.0,113.0,3.55,19.6,767.5,950.44,721.98
2018,5,17,15,0,836.0,111.0,3.6,19.4,731.0,931.46,711.36
2018,5,17,15,15,822.5,108.0,3.6,19.4,689.0,913.6,700.69
2018,5,17,15,30,809.0,105.0,3.6,19.4,647.0,885.19,682.68
2018,5,17,15,45,792.0,102.0,3.65,18.7,601.0,851.43,662.89
2018,5,17,16,0,775.0,99.0,3.7,18.0,555.0,815.83,641.47
2018,5,17,16,15,752.0,95.5,3.65,17.55,506.5,772.89,613.23
2018,5,17,16,30,729.0,92.0,3.6,17.1,458.0,728.91,583.76
2018,5,17,16,45,698.5,87.5,3.55,16.65,407.5,680.84,550.57
2018,5,17,17,0,668.0,83.0,3.5,16.2,357.0,629.32,513.93
2018,5,17,17,15,625.5,78.0,3.45,15.75,306.5,568.95,469.27
2018,5,17,17,30,583.0,73.0,3.4,15.3,256.0,510.24,423.18
2018,5,17,17,45,523.0,66.5,3.3,14.8,208.0,440.47,366.19
2018,5,17,18,0,463.0,60.0,3.2,14.3,160.0,374.45,310.12
2018,5,17,18,15,371.5,50.5,3.15,14.0,117.5,291.79,238.33
2018,5,17,18,30,280.0,41.0,3.1,13.7,75.0,217.18,170.67
2018,5,17,18,45,169.5,26.5,3.0,13.4,44.5,131.72,70.97
2018,5,17,19,0,59.0,12.0,2.9,13.1,14.0,35.67,0.0
2018,5,17,19,15,29.5,6.0,2.85,13.0,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,2.3,12.15,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,2.3,12.2,3.0,2.86,0.0
2018,5,18,5,15,1.5,7.0,2.35,12.3,7.0,6.48,0.0
2018,5,18,5,30,0.0,11.0,2.4,12.4,11.0,10.19,2.62
2018,5,18,5,45,0.0,18.5,2.45,12.55,18.5,17.15,9.4
2018,5,18,6,0,0.0,26.0,2.5,12.7,26.0,24.11,15.9
2018,5,18,6,15,0.0,35.5,2.55,12.95,35.5,32.95,23.99
2018,5,18,6,30,0.0,45.0,2.6,13.2,45.0,41.8,31.99
2018,5,18,6,45,0.0,69.0,2.6,13.45,69.0,64.02,51.8
2018,5,18,7,0,0.0,93.0,2.6,13.7,93.0,84.71,69.95
2018,5,18,7,15,1.5,119.5,2.6,13.95,120.0,107.09,85.14
2018,5,18,7,30,3.0,146.0,2.6,14.2,147.0,129.9,103.62
2018,5,18,7,45,2.5,151.5,2.55,14.45,152.5,136.01,108.16
2018,5,18,8,0,2.0,157.0,2.5,14.7,158.0,141.84,112.48
2018,5,18,8,15,5.0,177.0,2.5,15.1,180.0,160.38,126.94
2018,5,18,8,30,8.0,197.0,2.5,15.5,202.0,179.35,141.58
2018,5,18,8,45,13.0,224.0,2.45,15.9,233.0,205.27,161.58
2018,5,18,9,0,18.0,251.0,2.4,16.3,264.0,231.87,181.91
2018,5,18,9,15,35.5,295.0,2.4,16.7,322.5,271.01,211.75
2018,5,18,9,30,53.0,339.0,2.4,17.1,381.0,319.23,248.27
2018,5,18,9,45,171.5,350.0,2.4,17.55,493.5,390.29,302.34
2018,5,18,10,0,290.0,361.0,2.4,18.0,606.0,472.81,364.62
2018,5,18,10,15,568.0,253.5,2.4,18.3,753.0,565.44,436.75
2018,5,18,10,30,846.0,146.0,2.4,18.6,900.0,686.14,528.18
2018,5,18,10,45,866.5,138.0,2.45,18.9,925.0,729.71,559.64
2018,5,18,11,0,887.0,130.0,2.5,19.2,950.0,772.85,589.75
2018,5,18,11,15,857.5,152.0,2.55,19.4,953.0,802.78,609.75
2018,5,18,11,30,828.0,174.0,2.6,19.6,956.0,832.91,629.91
2018,5,18,11,45,796.5,197.0,2.65,19.75,952.5,856.57,645.69
2018,5,18,12,0,765.0,220.0,2.7,19.9,949.0,879.98,661.37
2018,5,18,12,15,817.5,183.5,2.8,19.95,960.5,912.86,684.1
2018,5,18,12,30,870.0,147.0,2.9,20.0,972.0,941.27,703.73
2018,5,18,12,45,856.0,152.5,2.95,20.0,957.0,952.66,711.77
2018,5,18,13,0,842.0,158.0,3.0,20.0,942.0,968.97,723.36
2018,5,18,13,15,816.5,168.0,3.05,19.85,916.5,968.64,724.29
2018,5,18,13,30,791.0,178.0,3.1,19.7,891.0,965.08,723.32
2018,5,18,13,45,678.5,234.0,3.1,19.6,833.5,927.08,698.62
2018,5,18,14,0,566.0,290.0,3.1,19.5,776.0,877.44,663.18
2018,5,18,14,15,610.0,257.5,3.1,19.25,764.5,893.11,677.49
2018,5,18,14,30,654.0,225.0,3.1,19.0,753.0,903.43,687.52
2018,5,18,14,45,650.0,213.0,3.1,18.8,717.0,885.02,676.45
2018,5,18,15,0,646.0,201.0,3.1,18.6,681.0,864.03,663.84
2018,5,18,15,15,667.5,177.5,3.1,18.6,648.5,851.95,657.03
2018,5,18,15,30,689.0,154.0,3.1,18.6,616.0,836.05,647.52
2018,5,18,15,45,718.0,132.5,3.15,17.9,584.0,825.25,643.71
2018,5,18,16,0,747.0,111.0,3.2,17.2,552.0,805.94,633.77
2018,5,18,16,15,727.5,106.0,3.2,16.7,505.0,769.17,610.29
2018,5,18,16,30,708.0,101.0,3.2,16.2,458.0,727.22,582.67
2018,5,18,16,45,675.5,97.0,3.25,15.7,408.0,675.29,547.12
2018,5,18,17,0,643.0,93.0,3.3,15.2,358.0,623.6,510.75
2018,5,18,17,15,601.5,86.5,3.25,14.75,307.5,562.9,465.32
2018,5,18,17,30,560.0,80.0,3.2,14.3,257.0,503.78,418.81
2018,5,18,17,45,500.5,71.5,3.2,13.85,208.5,432.66,360.83
2018,5,18,18,0,441.0,63.0,3.2,13.4,160.0,365.33,303.76
2018,5,18,18,15,351.5,53.5,3.15,13.15,118.0,282.92,232.05
2018,5,18,18,30,262.0,44.0,3.1,12.9,76.0,212.6,167.99
2018,5,18,18,45,157.5,28.5,3.0,12.65,45.5,130.21,74.99
2018,5,18,19,0,53.0,13.0,2.9,12.4,15.0,34.24,0.0
2018,5,18,19,15,26.5,6.5,2.9,12.35,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,45,4.0,3.0,3.3,11.85,3.0,0.0,0.0
2018,5,19,5,0,8.0,6.0,3.3,11.8,6.0,5.72,0.0
2018,5,19,5,15,66.0,21.0,3.3,11.85,27.0,17.41,0.0
2018,5,19,5,30,124.0,36.0,3.3,11.9,48.0,29.36,18.4
2018,5,19,5,45,208.0,51.5,3.35,11.95,85.5,39.53,29.07
2018,5,19,6,0,292.0,67.0,3.4,12.0,123.0,50.43,39.39
2018,5,19,6,15,251.0,84.0,3.4,12.1,142.5,65.38,53.11
2018,5,19,6,30,210.0,101.0,3.4,12.2,162.0,77.06,63.69
2018,5,19,6,45,183.0,127.0,3.4,12.3,187.5,100.01,84.06
2018,5,19,7,0,156.0,153.0,3.4,12.4,213.0,117.6,99.37
2018,5,19,7,15,160.0,174.5,3.4,12.7,244.0,135.61,107.51
2018,5,19,7,30,164.0,196.0,3.4,13.0,275.0,162.72,125.58
2018,5,19,7,45,221.5,213.5,3.45,13.35,332.5,194.39,147.13
2018,5,19,8,0,279.0,231.0,3.5,13.7,390.0,224.05,168.21
2018,5,19,8,15,391.0,223.5,3.5,14.0,466.5,254.66,189.46
2018,5,19,8,30,503.0,216.0,3.5,14.3,543.0,303.32,227.06
2018,5,19,8,45,617.5,189.5,3.5,14.6,618.5,347.47,262.59
2018,5,19,9,0,732.0,163.0,3.5,14.9,694.0,403.07,308.2
2018,5,19,9,15,783.0,150.5,3.55,15.25,746.0,458.17,354.27
2018,5,19,9,30,834.0,138.0,3.6,15.6,798.0,512.16,398.91
2018,5,19,9,45,847.0,137.5,3.6,16.0,832.0,560.22,437.99
2018,5,19,10,0,860.0,137.0,3.6,16.4,866.0,611.03,478.02
2018,5,19,10,15,867.5,138.5,3.6,16.65,893.5,656.56,513.39
2018,5,19,10,30,875.0,140.0,3.6,16.9,921.0,701.22,547.28
2018,5,19,10,45,880.5,141.0,3.65,17.15,941.5,742.99,578.51
2018,5,19,11,0,886.0,142.0,3.7,17.4,962.0,783.37,607.39
2018,5,19,11,15,886.0,144.5,3.7,17.5,973.5,819.23,632.07
2018,5,19,11,30,886.0,147.0,3.7,17.6,985.0,853.05,655.17
2018,5,19,11,45,883.0,150.0,3.75,17.7,989.0,882.65,675.49
2018,5,19,12,0,880.0,153.0,3.8,17.8,993.0,909.86,694.14
2018,5,19,12,15,877.5,154.0,3.85,17.75,989.5,933.22,710.55
2018,5,19,12,30,875.0,155.0,3.9,17.7,986.0,953.98,725.25
2018,5,19,12,45,870.0,156.5,3.95,17.6,975.0,970.19,737.06
2018,5,19,13,0,865.0,158.0,4.0,17.5,964.0,991.5,752.51
2018,5,19,13,15,861.5,157.0,4.0,17.4,947.0,1001.43,759.92
2018,5,19,13,30,858.0,156.0,4.0,17.3,930.0,1008.32,765.47
2018,5,19,13,45,852.5,154.0,4.05,17.15,905.5,1009.13,767.51
2018,5,19,14,0,847.0,152.0,4.1,17.0,881.0,1006.85,767.6
2018,5,19,14,15,837.0,150.5,4.1,16.8,849.0,997.63,762.91
2018,5,19,14,30,827.0,149.0,4.1,16.6,817.0,985.45,756.33
2018,5,19,14,45,813.5,147.0,4.15,16.4,779.0,966.48,745.43
2018,5,19,15,0,800.0,145.0,4.2,16.2,741.0,944.83,732.71
2018,5,19,15,15,784.5,142.0,4.2,16.2,698.5,917.68,715.29
2018,5,19,15,30,769.0,139.0,4.2,16.2,656.0,893.45,699.94
2018,5,19,15,45,744.5,136.5,4.15,15.7,608.0,854.66,675.06
2018,5,19,16,0,720.0,134.0,4.1,15.2,560.0,814.44,648.9
2018,5,19,16,15,685.0,132.0,4.05,14.9,509.5,764.65,614.76
2018,5,19,16,30,650.0,130.0,4.0,14.6,459.0,714.51,579.8
2018,5,19,16,45,607.5,125.5,3.95,14.3,407.0,655.52,537.3
2018,5,19,17,0,565.0,121.0,3.9,14.0,355.0,597.29,493.34
2018,5,19,17,15,497.0,114.0,3.85,13.6,299.5,515.78,429.69
2018,5,19,17,30,429.0,107.0,3.8,13.2,244.0,443.14,371.15
2018,5,19,17,45,267.5,81.0,3.75,12.8,161.0,290.93,244.57
2018,5,19,18,0,106.0,55.0,3.7,12.4,78.0,137.57,113.36
2018,5,19,18,15,76.0,40.5,3.6,12.15,55.0,90.56,72.1
2018,5,19,18,30,46.0,26.0,3.5,11.9,32.0,55.04,40.28
2018,5,19,18,45,26.5,17.0,3.35,11.65,20.0,33.69,16.53
2018,5,19,19,0,7.0,8.0,3.2,11.4,8.0,10.52,0.0
2018,5,19,19,15,3.5,4.0,3.2,11.4,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.95,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.0,11.4,2.0,1.91,0.0
2018,5,20,5,15,0.5,6.0,3.05,11.55,6.0,5.55,0.0
2018,5,20,5,30,0.0,10.0,3.1,11.7,10.0,9.26,2.0
2018,5,20,5,45,0.0,15.5,3.1,11.8,15.5,14.36,7.01
2018,5,20,6,0,0.0,21.0,3.1,11.9,21.0,19.46,11.81
2018,5,20,6,15,1.0,40.5,3.15,12.1,41.0,37.61,28.28
2018,5,20,6,30,2.0,60.0,3.2,12.3,61.0,55.81,44.68
2018,5,20,6,45,2.0,79.5,3.2,12.5,80.5,72.88,59.88
2018,5,20,7,0,2.0,99.0,3.2,12.7,100.0,89.66,74.59
2018,5,20,7,15,8.0,127.5,3.2,12.9,131.5,113.65,90.92
2018,5,20,7,30,14.0,156.0,3.2,13.1,163.0,138.67,110.97
2018,5,20,7,45,10.0,163.5,3.25,13.35,168.5,146.72,117.19
2018,5,20,8,0,6.0,171.0,3.3,13.6,174.0,154.16,122.99
2018,5,20,8,15,37.5,220.0,3.25,13.6,244.0,195.37,155.04
2018,5,20,8,30,69.0,269.0,3.2,13.6,314.0,245.79,194.42
2018,5,20,8,45,77.5,294.0,3.2,13.6,348.0,274.42,216.95
2018,5,20,9,0,86.0,319.0,3.2,13.6,382.0,304.23,240.36
2018,5,20,9,15,105.5,346.0,3.2,13.7,427.0,341.46,269.27
2018,5,20,9,30,125.0,373.0,3.2,13.8,472.0,374.31,294.64
2018,5,20,9,45,189.0,386.0,3.2,13.9,543.0,428.73,336.77
2018,5,20,10,0,253.0,399.0,3.2,14.0,614.0,483.3,378.87
2018,5,20,10,15,404.5,350.0,3.25,14.2,706.0,548.55,430.4
2018,5,20,10,30,556.0,301.0,3.3,14.4,798.0,629.65,493.48
2018,5,20,10,45,705.0,227.5,3.35,14.65,871.5,695.72,545.31
2018,5,20,11,0,854.0,154.0,3.4,14.9,945.0,770.81,602.99
2018,5,20,11,15,850.5,158.5,3.45,15.25,955.0,807.0,627.52
2018,5,20,11,30,847.0,163.0,3.5,15.6,965.0,839.79,649.73
2018,5,20,11,45,802.5,193.0,3.5,15.95,956.0,859.38,662.28
2018,5,20,12,0,758.0,223.0,3.5,16.3,947.0,878.06,674.29
2018,5,20,12,15,693.0,263.0,3.6,16.5,923.5,881.94,676.12
2018,5,20,12,30,628.0,303.0,3.7,16.7,900.0,880.98,673.82
2018,5,20,12,45,567.5,335.5,3.75,16.85,870.5,874.26,667.55
2018,5,20,13,0,507.0,368.0,3.8,17.0,841.0,863.39,658.38
2018,5,20,13,15,495.5,361.5,3.8,16.9,816.5,858.24,655.55
2018,5,20,13,30,484.0,355.0,3.8,16.8,792.0,850.75,651.08
2018,5,20,13,45,464.0,349.5,3.85,16.65,759.5,833.71,640.11
2018,5,20,14,0,444.0,344.0,3.9,16.5,727.0,814.51,627.64
2018,5,20,14,15,295.5,355.5,3.9,16.1,606.5,673.98,524.48
2018,5,20,14,30,147.0,367.0,3.9,15.7,486.0,531.22,416.31
2018,5,20,14,45,135.5,345.0,3.9,15.35,451.0,498.74,393.57
2018,5,20,15,0,124.0,323.0,3.9,15.0,416.0,465.57,369.51
2018,5,20,15,15,91.0,294.5,3.9,15.0,360.5,390.29,311.47
2018,5,20,15,30,58.0,266.0,3.9,15.0,305.0,329.23,263.52
2018,5,20,15,45,93.5,262.5,3.8,14.3,320.5,359.53,290.34
2018,5,20,16,0,129.0,259.0,3.7,13.6,336.0,402.29,326.58
2018,5,20,16,15,91.0,213.0,3.65,13.4,265.0,302.27,247.04
2018,5,20,16,30,53.0,167.0,3.6,13.2,194.0,217.58,178.16
2018,5,20,16,45,69.5,153.0,3.5,12.95,184.5,215.46,177.89
2018,5,20,17,0,86.0,139.0,3.4,12.7,175.0,223.57,185.69
2018,5,20,17,15,179.0,124.5,3.35,12.55,186.0,285.24,239.56
2018,5,20,17,30,272.0,110.0,3.3,12.4,197.0,326.89,275.64
2018,5,20,17,45,273.5,92.0,3.25,12.25,166.0,296.82,250.05
2018,5,20,18,0,275.0,74.0,3.2,12.1,135.0,277.7,232.39
2018,5,20,18,15,216.5,60.5,3.15,12.05,101.0,207.19,170.51
2018,5,20,18,30,158.0,47.0,3.1,12.0,67.0,154.23,122.05
2018,5,20,18,45,90.5,30.5,3.05,11.95,41.0,95.08,58.85
2018,5,20,19,0,23.0,14.0,3.0,11.9,15.0,22.9,0.0
2018,5,20,19,15,11.5,7.0,3.0,11.9,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.6,11.8,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.5,11.8,7.0,6.67,0.0
2018,5,21,5,15,66.5,24.5,1.5,11.95,31.0,20.13,0.0
2018,5,21,5,30,124.0,42.0,1.5,12.1,55.0,33.87,22.49
2018,5,21,5,45,210.0,59.0,1.5,12.25,94.5,46.95,35.64
2018,5,21,6,0,296.0,76.0,1.5,12.4,134.0,57.43,45.6
2018,5,21,6,15,364.5,88.0,1.4,12.65,180.5,64.92,52.61
2018,5,21,6,30,433.0,100.0,1.3,12.9,227.0,72.06,59.05
2018,5,21,6,45,485.0,108.5,1.25,13.2,276.5,76.23,62.65
2018,5,21,7,0,537.0,117.0,1.2,13.5,326.0,80.17,65.92
2018,5,21,7,15,577.0,123.5,1.15,13.95,377.0,94.47,65.92
2018,5,21,7,30,617.0,130.0,1.1,14.4,428.0,133.22,83.49
2018,5,21,7,45,648.5,134.0,1.05,14.85,477.0,173.54,110.01
2018,5,21,8,0,680.0,138.0,1.0,15.3,526.0,217.51,143.99
2018,5,21,8,15,703.5,141.5,0.95,15.95,573.0,262.73,181.47
2018,5,21,8,30,727.0,145.0,0.9,16.6,620.0,310.41,221.6
2018,5,21,8,45,746.5,146.5,0.9,17.2,663.0,357.46,261.3
2018,5,21,9,0,766.0,148.0,0.9,17.8,706.0,411.02,305.08
2018,5,21,9,15,783.0,149.0,1.0,18.35,745.5,459.07,344.27
2018,5,21,9,30,800.0,150.0,1.1,18.9,785.0,508.12,383.25
2018,5,21,9,45,815.5,148.5,1.2,19.45,819.0,555.02,419.71
2018,5,21,10,0,831.0,147.0,1.3,20.0,853.0,602.29,455.49
2018,5,21,10,15,838.5,148.5,1.45,20.4,879.5,647.31,489.35
2018,5,21,10,30,846.0,150.0,1.6,20.8,906.0,691.59,521.96
2018,5,21,10,45,851.5,150.5,1.75,21.15,926.0,732.42,551.67
2018,5,21,11,0,857.0,151.0,1.9,21.5,946.0,771.27,579.16
2018,5,21,11,15,860.5,151.5,2.05,21.7,958.5,807.09,603.62
2018,5,21,11,30,864.0,152.0,2.2,21.9,971.0,841.14,626.82
2018,5,21,11,45,865.5,152.0,2.3,22.1,976.0,871.18,646.86
2018,5,21,12,0,867.0,152.0,2.4,22.3,981.0,899.07,665.48
2018,5,21,12,15,863.0,153.5,2.5,22.25,977.0,921.16,680.91
2018,5,21,12,30,859.0,155.0,2.6,22.2,973.0,940.64,694.75
2018,5,21,12,45,852.0,157.0,2.7,22.2,961.0,955.11,705.24
2018,5,21,13,0,845.0,159.0,2.8,22.2,949.0,974.79,719.32
2018,5,21,13,15,841.0,158.0,2.9,22.05,931.5,983.99,726.96
2018,5,21,13,30,837.0,157.0,3.0,21.9,914.0,990.2,732.85
2018,5,21,13,45,831.0,154.5,3.05,21.7,889.0,989.89,734.3
2018,5,21,14,0,825.0,152.0,3.1,21.5,864.0,986.53,733.91
2018,5,21,14,15,816.5,149.0,3.15,21.25,832.5,977.2,729.81
2018,5,21,14,30,808.0,146.0,3.2,21.0,801.0,964.94,723.88
2018,5,21,14,45,797.0,142.5,3.25,20.75,764.0,946.89,714.1
2018,5,21,15,0,786.0,139.0,3.3,20.5,727.0,926.17,702.54
2018,5,21,15,15,771.0,136.0,3.3,20.5,685.5,899.69,686.01
2018,5,21,15,30,756.0,133.0,3.3,20.5,644.0,870.98,667.93
2018,5,21,15,45,738.0,128.5,3.3,19.65,598.5,840.68,650.75
2018,5,21,16,0,720.0,124.0,3.3,18.8,553.0,804.0,628.75
2018,5,21,16,15,698.0,118.0,3.3,18.2,504.5,760.67,600.94
2018,5,21,16,30,676.0,112.0,3.3,17.6,456.0,716.36,571.85
2018,5,21,16,45,645.0,106.0,3.3,17.0,406.0,664.17,536.13
2018,5,21,17,0,614.0,100.0,3.3,16.4,356.0,612.16,499.57
2018,5,21,17,15,570.0,93.0,3.3,15.75,306.0,550.0,453.2
2018,5,21,17,30,526.0,86.0,3.3,15.1,256.0,489.6,406.24
2018,5,21,17,45,466.0,77.5,3.3,14.45,208.5,419.26,349.3
2018,5,21,18,0,406.0,69.0,3.3,13.8,161.0,350.23,291.36
2018,5,21,18,15,319.5,58.0,3.25,13.35,119.0,272.28,223.74
2018,5,21,18,30,233.0,47.0,3.2,12.9,77.0,202.36,161.01
2018,5,21,18,45,141.0,31.0,3.2,12.45,47.0,128.99,84.1
2018,5,21,19,0,49.0,15.0,3.2,12.0,17.0,34.74,0.0
2018,5,21,19,15,24.5,7.5,3.2,11.95,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,9.5,3.5,2.5,11.65,3.5,0.0,0.0
2018,5,22,5,0,19.0,7.0,2.5,11.7,7.0,6.67,0.0
2018,5,22,5,15,92.0,21.0,2.55,11.85,29.5,17.48,0.0
2018,5,22,5,30,165.0,35.0,2.6,12.0,52.0,27.23,17.09
2018,5,22,5,45,174.5,38.0,2.6,12.15,65.0,28.64,19.61
2018,5,22,6,0,184.0,41.0,2.6,12.3,78.0,30.07,21.28
2018,5,22,6,15,108.0,41.5,2.6,12.55,64.5,33.51,24.55
2018,5,22,6,30,32.0,42.0,2.6,12.8,51.0,36.84,27.59
2018,5,22,6,45,16.5,67.0,2.6,13.0,71.5,60.61,48.84
2018,5,22,7,0,1.0,92.0,2.6,13.2,92.0,84.0,69.44
2018,5,22,7,15,8.5,127.5,2.6,13.5,131.5,113.81,90.77
2018,5,22,7,30,16.0,163.0,2.6,13.8,171.0,144.43,115.26
2018,5,22,7,45,32.0,191.5,2.55,14.15,209.0,164.17,130.03
2018,5,22,8,0,48.0,220.0,2.5,14.5,247.0,192.47,151.73
2018,5,22,8,15,50.5,240.5,2.55,14.95,271.5,213.87,168.34
2018,5,22,8,30,53.0,261.0,2.6,15.4,296.0,235.73,185.25
2018,5,22,8,45,61.0,286.5,2.6,15.85,329.0,263.68,206.68
2018,5,22,9,0,69.0,312.0,2.6,16.3,362.0,292.76,228.81
2018,5,22,9,15,72.5,334.0,2.65,16.65,389.0,318.28,248.15
2018,5,22,9,30,76.0,356.0,2.7,17.0,416.0,344.4,267.77
2018,5,22,9,45,107.0,380.0,2.75,17.35,468.5,387.25,300.06
2018,5,22,10,0,138.0,404.0,2.8,17.7,521.0,427.72,330.35
2018,5,22,10,15,181.0,419.5,2.85,17.95,578.5,477.83,367.92
2018,5,22,10,30,224.0,435.0,2.9,18.2,636.0,531.71,407.9
2018,5,22,10,45,387.0,372.0,2.95,18.45,728.0,600.1,461.11
2018,5,22,11,0,550.0,309.0,3.0,18.7,820.0,686.92,526.95
2018,5,22,11,15,717.5,221.0,3.05,18.75,896.5,761.9,584.49
2018,5,22,11,30,885.0,133.0,3.1,18.8,973.0,842.15,641.65
2018,5,22,11,45,886.5,133.5,3.15,18.85,978.5,873.02,662.39
2018,5,22,12,0,888.0,134.0,3.2,18.9,984.0,901.69,681.97
2018,5,22,12,15,886.0,135.0,3.25,18.85,981.0,925.37,698.41
2018,5,22,12,30,884.0,136.0,3.3,18.8,978.0,946.46,713.18
2018,5,22,12,45,879.0,137.0,3.35,18.7,967.0,962.04,724.45
2018,5,22,13,0,874.0,138.0,3.4,18.6,956.0,974.75,733.93
2018,5,22,13,15,869.5,137.5,3.4,18.5,938.5,983.54,740.53
2018,5,22,13,30,865.0,137.0,3.4,18.4,921.0,989.33,745.27
2018,5,22,13,45,858.5,136.0,3.4,18.25,896.5,989.67,746.62
2018,5,22,14,0,852.0,135.0,3.4,18.1,872.0,986.99,746.11
2018,5,22,14,15,844.0,133.0,3.4,17.9,841.0,978.84,742.16
2018,5,22,14,30,836.0,131.0,3.4,17.7,810.0,976.5,742.36
2018,5,22,14,45,825.5,129.0,3.4,17.5,774.0,960.25,733.1
2018,5,22,15,0,815.0,127.0,3.4,17.3,738.0,941.28,722.13
2018,5,22,15,15,801.0,124.0,3.4,17.3,696.0,915.29,705.78
2018,5,22,15,30,787.0,121.0,3.4,17.3,654.0,886.98,687.81
2018,5,22,15,45,769.0,117.5,3.35,16.85,608.5,852.31,666.09
2018,5,22,16,0,751.0,114.0,3.3,16.4,563.0,815.87,642.89
2018,5,22,16,15,727.0,110.0,3.3,16.05,514.0,776.57,617.33
2018,5,22,16,30,703.0,106.0,3.3,15.7,465.0,732.19,587.55
2018,5,22,16,45,671.0,101.5,3.25,15.35,415.0,680.18,551.21
2018,5,22,17,0,639.0,97.0,3.2,15.0,365.0,628.36,514.17
2018,5,22,17,15,596.0,91.0,3.15,14.6,314.5,567.22,468.41
2018,5,22,17,30,553.0,85.0,3.1,14.2,264.0,507.7,421.73
2018,5,22,17,45,493.0,76.5,3.05,13.8,215.5,436.26,363.66
2018,5,22,18,0,433.0,68.0,3.0,13.4,167.0,368.54,306.56
2018,5,22,18,15,348.0,57.0,2.9,13.1,124.0,287.1,236.13
2018,5,22,18,30,263.0,46.0,2.8,12.8,81.0,216.39,172.68
2018,5,22,18,45,163.5,31.5,2.7,12.5,50.0,141.08,94.81
2018,5,22,19,0,64.0,17.0,2.6,12.2,19.0,43.0,0.0
2018,5,22,19,15,32.0,8.5,2.6,12.15,9.5,8.1,0.0
2018,5,22,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.8,11.8,2.0,1.91,0.0
2018,5,23,5,15,0.0,5.5,1.85,11.95,5.5,5.09,0.0
2018,5,23,5,30,0.0,9.0,1.9,12.1,9.0,8.33,1.35
2018,5,23,5,45,0.0,14.5,1.95,12.2,14.5,13.43,6.22
2018,5,23,6,0,0.0,20.0,2.0,12.3,20.0,18.54,10.99
2018,5,23,6,15,0.0,27.0,2.05,12.55,27.0,25.04,16.96
2018,5,23,6,30,0.0,34.0,2.1,12.8,34.0,31.55,22.86
2018,5,23,6,45,2.5,57.0,2.1,13.0,58.0,53.0,42.05
2018,5,23,7,0,5.0,80.0,2.1,13.2,82.0,74.02,60.59
2018,5,23,7,15,15.0,118.0,2.15,13.5,125.0,106.51,84.51
2018,5,23,7,30,25.0,156.0,2.2,13.8,168.0,133.67,105.95
