Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.5,0.75,13.25,7.5,0.0,0.0
2018,6,2,5,0,83.0,13.0,0.7,13.5,15.0,12.39,0.0
2018,6,2,5,15,206.5,25.0,0.85,14.05,45.5,20.48,6.55
2018,6,2,5,30,330.0,37.0,1.0,14.6,76.0,29.56,19.55
2018,6,2,5,45,420.0,45.5,1.1,15.2,119.0,34.85,24.95
2018,6,2,6,0,510.0,54.0,1.2,15.8,162.0,39.92,29.75
2018,6,2,6,15,569.0,60.0,1.15,16.5,210.5,42.6,32.22
2018,6,2,6,30,628.0,66.0,1.1,17.2,259.0,45.16,34.45
2018,6,2,6,45,669.5,70.5,1.05,17.9,310.0,46.4,35.39
2018,6,2,7,0,711.0,75.0,1.0,18.6,361.0,52.57,40.59
2018,6,2,7,15,741.0,79.0,1.0,19.6,412.5,81.32,44.84
2018,6,2,7,30,771.0,83.0,1.0,20.6,464.0,125.48,67.18
2018,6,2,7,45,793.0,86.0,1.0,21.6,513.5,171.21,98.85
2018,6,2,8,0,815.0,89.0,1.0,22.6,563.0,219.46,136.81
2018,6,2,8,15,832.0,91.5,1.1,23.45,610.0,268.47,177.69
2018,6,2,8,30,849.0,94.0,1.2,24.3,657.0,325.66,225.2
2018,6,2,8,45,862.5,95.5,1.3,25.2,700.0,375.45,266.7
2018,6,2,9,0,876.0,97.0,1.4,26.1,743.0,426.06,307.92
2018,6,2,9,15,882.5,101.0,1.5,26.7,780.5,476.26,348.1
2018,6,2,9,30,889.0,105.0,1.6,27.3,818.0,526.24,386.92
2018,6,2,9,45,892.5,109.0,1.75,27.95,850.0,574.21,423.29
2018,6,2,10,0,896.0,113.0,1.9,28.6,882.0,621.31,458.0
2018,6,2,10,15,901.5,114.5,1.95,29.0,908.5,666.51,490.44
2018,6,2,10,30,907.0,116.0,2.0,29.4,935.0,710.62,521.31
2018,6,2,10,45,911.0,117.5,2.05,29.85,955.0,752.4,549.43
2018,6,2,11,0,915.0,119.0,2.1,30.3,975.0,792.65,574.72
2018,6,2,11,15,917.5,119.5,2.1,30.55,987.5,829.14,597.37
2018,6,2,11,30,920.0,120.0,2.1,30.8,1000.0,863.68,618.57
2018,6,2,11,45,921.0,120.0,2.1,31.1,1005.0,894.42,637.05
2018,6,2,12,0,922.0,120.0,2.1,31.4,1010.0,922.87,653.97
2018,6,2,12,15,923.0,118.5,2.1,31.55,1008.0,947.49,668.84
2018,6,2,12,30,924.0,117.0,2.1,31.7,1006.0,969.53,682.1
2018,6,2,12,45,924.5,115.0,2.1,31.85,996.5,987.88,693.1
2018,6,2,13,0,925.0,113.0,2.1,32.0,987.0,1003.33,702.4
2018,6,2,13,15,921.0,112.5,2.15,32.0,970.0,1012.94,709.18
2018,6,2,13,30,917.0,112.0,2.2,32.0,953.0,1019.44,714.23
2018,6,2,13,45,911.5,111.5,2.2,32.0,929.0,1021.35,716.03
2018,6,2,14,0,906.0,111.0,2.2,32.0,905.0,1020.14,716.07
2018,6,2,14,15,899.0,109.0,2.25,31.85,874.0,1012.76,713.44
2018,6,2,14,30,892.0,107.0,2.3,31.7,843.0,1002.33,709.04
2018,6,2,14,45,882.5,105.5,2.35,31.55,806.5,987.03,701.67
2018,6,2,15,0,873.0,104.0,2.4,31.4,770.0,968.93,692.6
2018,6,2,15,15,860.5,102.0,2.4,31.4,728.5,944.73,678.77
2018,6,2,15,30,848.0,100.0,2.4,31.4,687.0,918.1,663.4
2018,6,2,15,45,833.0,97.5,2.45,30.8,642.0,894.2,651.77
2018,6,2,16,0,818.0,95.0,2.5,30.2,597.0,860.36,633.35
2018,6,2,16,15,798.0,92.0,2.5,29.7,548.5,819.78,609.5
2018,6,2,16,30,778.0,89.0,2.5,29.2,500.0,777.89,584.34
2018,6,2,16,45,751.0,85.5,2.5,28.7,449.5,728.67,553.48
2018,6,2,17,0,724.0,82.0,2.5,28.2,399.0,679.1,521.58
2018,6,2,17,15,687.5,77.5,2.3,27.25,348.0,625.07,485.42
2018,6,2,17,30,651.0,73.0,2.1,26.3,297.0,568.61,446.1
2018,6,2,17,45,599.5,67.0,1.9,25.35,247.0,501.72,396.16
2018,6,2,18,0,548.0,61.0,1.7,24.4,197.0,437.8,346.46
2018,6,2,18,15,473.0,53.0,1.55,23.25,151.5,361.27,285.22
2018,6,2,18,30,398.0,45.0,1.4,22.1,106.0,290.55,226.19
2018,6,2,18,45,283.5,34.5,1.25,21.0,70.0,204.5,150.95
2018,6,2,19,0,169.0,24.0,1.1,19.9,34.0,120.33,27.12
2018,6,2,19,15,85.5,12.0,1.05,19.45,17.0,44.68,0.0
2018,6,2,19,30,2.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,2,19,45,1.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,1.5,14.15,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,1.6,14.4,16.0,13.34,0.0
2018,6,3,5,15,211.5,25.5,1.75,14.95,46.5,20.93,7.06
2018,6,3,5,30,336.0,37.0,1.9,15.5,77.0,29.52,19.42
2018,6,3,5,45,425.0,46.0,2.05,16.05,120.5,35.28,25.2
2018,6,3,6,0,514.0,55.0,2.2,16.6,164.0,40.77,30.36
2018,6,3,6,15,573.0,60.5,2.1,17.3,212.5,42.99,32.43
2018,6,3,6,30,632.0,66.0,2.0,18.0,261.0,45.14,34.29
2018,6,3,6,45,672.5,70.5,1.95,18.7,312.0,46.38,35.24
2018,6,3,7,0,713.0,75.0,1.9,19.4,363.0,52.55,40.42
2018,6,3,7,15,743.0,78.5,1.9,20.25,414.0,81.56,44.63
2018,6,3,7,30,773.0,82.0,1.9,21.1,465.0,125.41,66.92
2018,6,3,7,45,795.0,85.5,1.85,21.9,515.0,171.61,99.24
2018,6,3,8,0,817.0,89.0,1.8,22.7,565.0,220.32,137.92
2018,6,3,8,15,833.0,92.0,1.8,23.35,611.5,269.56,179.37
2018,6,3,8,30,849.0,95.0,1.8,24.0,658.0,326.87,227.4
2018,6,3,8,45,862.0,97.0,1.85,24.65,701.0,376.86,269.56
2018,6,3,9,0,875.0,99.0,1.9,25.3,744.0,427.64,311.44
2018,6,3,9,15,882.5,101.5,1.95,25.85,781.5,476.99,351.31
2018,6,3,9,30,890.0,104.0,2.0,26.4,819.0,526.2,389.86
2018,6,3,9,45,894.0,108.0,2.05,26.9,851.0,574.45,426.59
2018,6,3,10,0,898.0,112.0,2.1,27.4,883.0,621.88,461.6
2018,6,3,10,15,904.0,113.0,2.15,27.75,909.5,667.03,494.39
2018,6,3,10,30,910.0,114.0,2.2,28.1,936.0,711.12,525.63
2018,6,3,10,45,914.0,115.0,2.25,28.45,955.5,752.56,553.92
2018,6,3,11,0,918.0,116.0,2.3,28.8,975.0,792.45,579.45
2018,6,3,11,15,920.5,116.0,2.35,29.05,987.5,828.57,602.5
2018,6,3,11,30,923.0,116.0,2.4,29.3,1000.0,862.71,624.11
2018,6,3,11,45,924.5,116.0,2.45,29.55,1005.5,893.92,643.71
2018,6,3,12,0,926.0,116.0,2.5,29.8,1011.0,922.84,661.78
2018,6,3,12,15,925.0,116.5,2.55,29.8,1008.5,947.59,677.83
2018,6,3,12,30,924.0,117.0,2.6,29.8,1006.0,969.7,692.28
2018,6,3,12,45,921.0,117.5,2.7,29.8,996.0,987.19,704.31
2018,6,3,13,0,918.0,118.0,2.8,29.8,986.0,1001.77,714.62
2018,6,3,13,15,915.0,116.5,2.8,29.65,969.0,1011.36,721.46
2018,6,3,13,30,912.0,115.0,2.8,29.5,952.0,1017.86,726.5
2018,6,3,13,45,907.5,114.0,2.85,29.35,928.5,1020.28,729.56
2018,6,3,14,0,903.0,113.0,2.9,29.2,905.0,1019.59,730.81
2018,6,3,14,15,896.5,111.0,2.9,28.95,874.5,1012.77,728.15
2018,6,3,14,30,890.0,109.0,2.9,28.7,844.0,1002.91,723.7
2018,6,3,14,45,872.5,111.5,2.9,28.5,805.5,984.26,713.55
2018,6,3,15,0,855.0,114.0,2.9,28.3,767.0,963.07,701.86
2018,6,3,15,15,848.5,108.0,2.9,28.3,726.5,940.53,688.75
2018,6,3,15,30,842.0,102.0,2.9,28.3,686.0,915.27,673.85
2018,6,3,15,45,829.0,98.0,2.95,27.55,641.0,891.66,662.35
2018,6,3,16,0,816.0,94.0,3.0,26.8,596.0,857.94,643.8
2018,6,3,16,15,797.5,90.0,2.95,26.2,547.5,817.53,619.36
2018,6,3,16,30,779.0,86.0,2.9,25.6,499.0,775.73,593.56
2018,6,3,16,45,757.5,82.5,2.9,25.0,451.0,730.97,565.36
2018,6,3,17,0,736.0,79.0,2.9,24.4,403.0,685.5,535.91
2018,6,3,17,15,702.0,74.5,2.8,23.55,352.0,629.11,497.56
2018,6,3,17,30,668.0,70.0,2.7,22.7,301.0,577.35,461.41
2018,6,3,17,45,619.5,64.5,2.65,21.8,251.5,512.41,412.5
2018,6,3,18,0,571.0,59.0,2.6,20.9,202.0,450.18,363.41
2018,6,3,18,15,498.5,51.5,2.5,20.0,156.0,374.71,301.45
2018,6,3,18,30,426.0,44.0,2.4,19.1,110.0,304.83,241.61
2018,6,3,18,45,314.0,34.0,2.3,18.25,73.5,219.21,165.14
2018,6,3,19,0,202.0,24.0,2.2,17.4,37.0,134.41,39.97
2018,6,3,19,15,105.5,13.0,2.2,16.95,19.5,53.55,0.0
2018,6,3,19,30,9.0,2.0,2.2,16.5,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.45,13.05,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.6,13.2,16.0,12.39,0.0
2018,6,4,5,15,234.0,25.0,2.65,13.6,48.0,20.4,7.05
2018,6,4,5,30,366.0,37.0,2.7,14.0,80.0,29.51,19.56
2018,6,4,5,45,453.0,44.0,2.75,14.4,123.0,33.47,23.8
2018,6,4,6,0,540.0,51.0,2.8,14.8,166.0,37.33,27.55
2018,6,4,6,15,597.0,56.5,2.9,15.4,215.0,39.75,29.82
2018,6,4,6,30,654.0,62.0,3.0,16.0,264.0,42.07,31.85
2018,6,4,6,45,693.5,66.0,3.1,16.6,315.0,47.45,36.49
2018,6,4,7,0,733.0,70.0,3.2,17.2,366.0,48.62,37.33
2018,6,4,7,15,761.0,73.5,3.25,17.65,417.0,78.86,42.22
2018,6,4,7,30,789.0,77.0,3.3,18.1,468.0,123.41,65.48
2018,6,4,7,45,810.0,80.0,3.4,18.6,517.5,169.85,98.74
2018,6,4,8,0,831.0,83.0,3.5,19.1,567.0,225.74,144.28
2018,6,4,8,15,847.5,85.0,3.55,19.45,614.0,274.75,186.78
2018,6,4,8,30,864.0,87.0,3.6,19.8,661.0,325.27,231.25
2018,6,4,8,45,876.5,89.5,3.6,20.15,704.5,376.14,275.85
2018,6,4,9,0,889.0,92.0,3.6,20.5,748.0,427.75,320.21
2018,6,4,9,15,894.5,96.5,3.6,20.75,786.0,478.46,362.98
2018,6,4,9,30,900.0,101.0,3.6,21.0,824.0,528.86,404.32
2018,6,4,9,45,901.5,106.0,3.65,21.25,855.0,577.03,442.94
2018,6,4,10,0,903.0,111.0,3.7,21.5,886.0,624.15,479.72
2018,6,4,10,15,909.5,112.0,3.7,21.55,913.0,669.8,514.83
2018,6,4,10,30,916.0,113.0,3.7,21.6,940.0,714.43,548.41
2018,6,4,10,45,921.0,113.5,3.7,21.7,960.5,756.37,578.74
2018,6,4,11,0,926.0,114.0,3.7,21.8,981.0,796.81,606.3
2018,6,4,11,15,930.0,113.5,3.75,21.8,994.5,833.91,631.8
2018,6,4,11,30,934.0,113.0,3.8,21.8,1008.0,869.12,655.88
2018,6,4,11,45,935.5,113.5,3.85,21.8,1014.0,901.08,677.66
2018,6,4,12,0,937.0,114.0,3.9,21.8,1020.0,930.74,697.86
2018,6,4,12,15,936.5,114.0,3.95,21.7,1017.5,955.73,715.16
2018,6,4,12,30,936.0,114.0,4.0,21.6,1015.0,978.06,730.76
2018,6,4,12,45,934.0,113.5,4.05,21.5,1005.0,995.72,743.31
2018,6,4,13,0,932.0,113.0,4.1,21.4,995.0,1010.43,754.01
2018,6,4,13,15,929.5,112.0,4.1,21.25,978.5,1021.13,761.98
2018,6,4,13,30,927.0,111.0,4.1,21.1,962.0,1028.71,768.03
2018,6,4,13,45,922.5,109.5,4.15,20.95,938.0,1030.67,770.78
2018,6,4,14,0,918.0,108.0,4.2,20.8,914.0,1029.45,771.58
2018,6,4,14,15,911.5,106.5,4.2,20.55,883.5,1023.11,769.06
2018,6,4,14,30,905.0,105.0,4.2,20.3,853.0,1013.7,764.62
2018,6,4,14,45,896.0,103.0,4.2,20.1,816.5,998.28,756.06
2018,6,4,15,0,887.0,101.0,4.2,19.9,780.0,979.99,745.65
2018,6,4,15,15,875.5,99.0,4.2,19.9,738.5,956.59,731.19
2018,6,4,15,30,864.0,97.0,4.2,19.9,697.0,930.67,715.02
2018,6,4,15,45,848.5,95.0,4.15,19.3,651.5,898.75,695.95
2018,6,4,16,0,833.0,93.0,4.1,18.7,606.0,872.54,680.79
2018,6,4,16,15,812.5,90.0,4.05,18.3,557.0,831.18,654.0
2018,6,4,16,30,792.0,87.0,4.0,17.9,508.0,788.52,625.95
2018,6,4,16,45,765.5,83.5,3.95,17.5,457.0,739.32,592.52
2018,6,4,17,0,739.0,80.0,3.9,17.1,406.0,689.71,558.06
2018,6,4,17,15,703.5,76.0,3.85,16.6,355.0,636.3,519.97
2018,6,4,17,30,668.0,72.0,3.8,16.1,304.0,580.58,478.86
2018,6,4,17,45,616.0,67.0,3.75,15.55,254.0,513.91,426.14
2018,6,4,18,0,564.0,62.0,3.7,15.0,204.0,450.18,373.62
2018,6,4,18,15,485.5,54.5,3.55,14.55,157.5,371.37,306.47
2018,6,4,18,30,407.0,47.0,3.4,14.1,111.0,298.52,242.19
2018,6,4,18,45,289.5,36.5,3.3,13.7,74.0,210.1,161.99
2018,6,4,19,0,172.0,26.0,3.2,13.3,37.0,125.91,44.89
2018,6,4,19,15,89.5,14.0,3.2,13.1,19.5,48.38,0.0
2018,6,4,19,30,7.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.15,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,3.1,11.85,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,3.2,12.0,15.0,12.39,0.0
2018,6,5,5,15,163.0,29.0,3.3,12.2,46.0,22.95,8.94
2018,6,5,5,30,269.0,45.0,3.4,12.4,77.0,35.08,24.49
2018,6,5,5,45,359.0,55.5,3.5,12.6,119.5,42.31,31.78
2018,6,5,6,0,449.0,66.0,3.6,12.8,162.0,50.52,39.54
2018,6,5,6,15,508.5,75.0,3.6,13.05,211.0,55.21,43.94
2018,6,5,6,30,568.0,84.0,3.6,13.3,260.0,59.64,47.92
2018,6,5,6,45,608.5,92.0,3.6,13.5,311.0,62.9,50.74
2018,6,5,7,0,649.0,100.0,3.6,13.7,362.0,65.91,53.24
2018,6,5,7,15,684.0,104.0,3.55,14.1,413.5,94.03,57.28
2018,6,5,7,30,719.0,108.0,3.5,14.5,465.0,136.02,79.64
2018,6,5,7,45,746.0,111.5,3.5,14.9,515.5,180.5,111.7
2018,6,5,8,0,773.0,115.0,3.5,15.3,566.0,233.68,155.15
2018,6,5,8,15,781.5,121.0,3.5,15.75,609.0,281.28,196.83
2018,6,5,8,30,790.0,127.0,3.5,16.2,652.0,329.76,239.78
2018,6,5,8,45,733.0,157.0,3.5,16.65,669.0,370.74,277.75
2018,6,5,9,0,676.0,187.0,3.5,17.1,686.0,411.41,313.83
2018,6,5,9,15,765.5,159.5,3.45,17.4,752.5,468.77,360.46
2018,6,5,9,30,855.0,132.0,3.4,17.7,819.0,528.22,408.36
2018,6,5,9,45,889.5,120.0,3.4,18.05,860.5,582.33,451.44
2018,6,5,10,0,924.0,108.0,3.4,18.4,902.0,634.0,491.85
2018,6,5,10,15,931.0,108.0,3.35,18.7,929.0,679.99,526.78
2018,6,5,10,30,938.0,108.0,3.3,19.0,956.0,724.96,560.05
2018,6,5,10,45,850.5,164.0,3.3,19.3,945.5,750.07,576.56
2018,6,5,11,0,763.0,220.0,3.3,19.6,935.0,769.11,588.08
2018,6,5,11,15,787.5,210.0,3.35,19.7,956.5,809.78,617.81
2018,6,5,11,30,812.0,200.0,3.4,19.8,978.0,850.55,646.09
2018,6,5,11,45,886.5,153.0,3.4,19.9,1006.5,894.95,675.97
2018,6,5,12,0,961.0,106.0,3.4,20.0,1035.0,944.42,708.99
2018,6,5,12,15,956.0,109.5,3.45,19.9,1032.0,969.15,725.92
2018,6,5,12,30,951.0,113.0,3.5,19.8,1029.0,991.06,741.21
2018,6,5,12,45,943.0,116.5,3.55,19.7,1017.5,1007.24,752.75
2018,6,5,13,0,935.0,120.0,3.6,19.6,1006.0,1020.35,762.4
2018,6,5,13,15,933.0,118.5,3.65,19.45,989.0,1031.22,770.85
2018,6,5,13,30,931.0,117.0,3.7,19.3,972.0,1038.96,777.35
2018,6,5,13,45,927.5,114.5,3.75,19.1,948.0,1041.03,780.38
2018,6,5,14,0,924.0,112.0,3.8,18.9,924.0,1039.89,781.43
2018,6,5,14,15,917.0,110.0,3.75,18.65,892.5,1032.62,777.94
2018,6,5,14,30,910.0,108.0,3.7,18.4,861.0,1022.24,772.51
2018,6,5,14,45,903.0,104.5,3.7,18.15,824.5,1007.17,764.4
2018,6,5,15,0,896.0,101.0,3.7,17.9,788.0,989.13,754.35
2018,6,5,15,15,884.0,99.5,3.7,17.9,746.5,965.73,739.96
2018,6,5,15,30,872.0,98.0,3.7,17.9,705.0,939.83,723.87
2018,6,5,15,45,858.5,95.0,3.65,17.45,659.5,908.47,704.82
2018,6,5,16,0,845.0,92.0,3.6,17.0,614.0,882.65,689.6
2018,6,5,16,15,827.0,88.5,3.55,16.7,565.0,842.59,663.59
2018,6,5,16,30,809.0,85.0,3.5,16.4,516.0,801.03,636.23
2018,6,5,16,45,784.0,81.5,3.45,16.1,465.0,752.55,603.27
2018,6,5,17,0,759.0,78.0,3.4,15.8,414.0,703.53,569.24
2018,6,5,17,15,722.0,74.5,3.35,15.4,362.0,645.31,527.49
2018,6,5,17,30,685.0,71.0,3.3,15.0,310.0,591.91,488.23
2018,6,5,17,45,632.5,66.0,3.25,14.55,259.0,524.22,434.92
2018,6,5,18,0,580.0,61.0,3.2,14.1,208.0,459.51,381.65
2018,6,5,18,15,501.0,54.5,3.1,13.7,161.5,380.89,314.76
2018,6,5,18,30,422.0,48.0,3.0,13.3,115.0,308.09,250.52
2018,6,5,18,45,304.5,38.0,2.85,12.85,77.5,219.13,169.96
2018,6,5,19,0,187.0,28.0,2.7,12.4,40.0,136.07,55.4
2018,6,5,19,15,97.5,15.0,2.75,12.3,21.0,52.59,0.0
2018,6,5,19,30,8.0,2.0,2.8,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,2.8,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,4,45,8.0,5.0,2.95,12.35,5.0,0.0,0.0
2018,6,6,5,0,16.0,10.0,3.0,12.4,10.0,9.53,0.0
2018,6,6,5,15,55.0,23.5,3.05,12.55,29.0,19.54,6.93
2018,6,6,5,30,94.0,37.0,3.1,12.7,48.0,30.26,20.35
2018,6,6,5,45,117.0,53.5,3.1,12.85,74.0,42.89,32.28
2018,6,6,6,0,140.0,70.0,3.1,13.0,100.0,55.11,43.59
2018,6,6,6,15,144.0,88.5,3.15,13.25,126.5,72.3,59.12
2018,6,6,6,30,148.0,107.0,3.2,13.5,153.0,86.0,71.31
2018,6,6,6,45,124.5,122.5,3.2,13.7,166.0,97.22,81.08
2018,6,6,7,0,101.0,138.0,3.2,13.9,179.0,108.08,90.35
2018,6,6,7,15,172.0,148.0,3.2,14.2,229.0,124.02,94.82
2018,6,6,7,30,243.0,158.0,3.2,14.5,279.0,140.8,102.69
2018,6,6,7,45,273.5,195.5,3.2,14.75,344.5,186.91,137.68
2018,6,6,8,0,304.0,233.0,3.2,15.0,410.0,236.81,176.8
2018,6,6,8,15,343.5,244.5,3.25,15.4,460.0,273.8,205.9
2018,6,6,8,30,383.0,256.0,3.3,15.8,510.0,314.82,238.82
2018,6,6,8,45,495.5,233.5,3.3,16.2,585.0,351.77,267.57
2018,6,6,9,0,608.0,211.0,3.3,16.6,660.0,404.44,309.59
2018,6,6,9,15,719.0,174.0,3.35,16.9,732.0,455.65,351.29
2018,6,6,9,30,830.0,137.0,3.4,17.2,804.0,520.26,403.25
2018,6,6,9,45,837.5,139.5,3.4,17.5,836.0,567.17,440.92
2018,6,6,10,0,845.0,142.0,3.4,17.8,868.0,613.73,477.37
2018,6,6,10,15,852.0,144.0,3.45,18.0,895.0,660.64,513.46
2018,6,6,10,30,859.0,146.0,3.5,18.2,922.0,704.27,546.43
2018,6,6,10,45,857.5,150.5,3.55,18.4,939.5,742.94,575.06
2018,6,6,11,0,856.0,155.0,3.6,18.6,957.0,779.82,601.31
2018,6,6,11,15,866.0,150.5,3.65,18.7,971.5,816.14,626.43
2018,6,6,11,30,876.0,146.0,3.7,18.8,986.0,851.07,650.44
2018,6,6,11,45,877.5,146.5,3.75,18.9,991.5,881.63,671.31
2018,6,6,12,0,879.0,147.0,3.8,19.0,997.0,910.11,690.73
2018,6,6,12,15,873.0,150.5,3.85,18.95,993.5,932.36,706.25
2018,6,6,12,30,867.0,154.0,3.9,18.9,990.0,952.01,720.11
2018,6,6,12,45,857.0,158.5,3.9,18.85,978.0,966.16,730.0
2018,6,6,13,0,847.0,163.0,3.9,18.8,966.0,985.89,743.82
2018,6,6,13,15,843.0,161.5,3.9,18.7,949.0,994.85,750.5
2018,6,6,13,30,839.0,160.0,3.9,18.6,932.0,1000.84,755.37
2018,6,6,13,45,833.0,159.0,3.9,18.5,908.5,1002.41,757.39
2018,6,6,14,0,827.0,158.0,3.9,18.4,885.0,1001.0,757.56
2018,6,6,14,15,818.5,156.0,3.9,18.3,855.0,993.13,753.46
2018,6,6,14,30,810.0,154.0,3.9,18.2,825.0,982.37,747.56
2018,6,6,14,45,799.5,151.5,3.85,18.05,789.5,966.32,737.96
2018,6,6,15,0,789.0,149.0,3.8,17.9,754.0,947.61,726.64
2018,6,6,15,15,774.5,146.0,3.8,17.9,713.5,922.01,710.45
2018,6,6,15,30,760.0,143.0,3.8,17.9,673.0,899.36,696.38
2018,6,6,15,45,740.5,139.5,3.8,17.5,627.5,864.47,674.59
2018,6,6,16,0,721.0,136.0,3.8,17.1,582.0,827.97,651.46
2018,6,6,16,15,694.5,132.0,3.8,16.75,533.5,783.37,621.96
2018,6,6,16,30,668.0,128.0,3.8,16.4,485.0,737.99,591.42
2018,6,6,16,45,634.5,123.0,3.8,16.1,435.0,685.25,554.59
2018,6,6,17,0,601.0,118.0,3.8,15.8,385.0,632.73,516.99
2018,6,6,17,15,556.5,110.5,3.75,15.4,334.0,569.71,469.34
2018,6,6,17,30,512.0,103.0,3.7,15.0,283.0,504.1,418.36
2018,6,6,17,45,455.0,94.0,3.6,14.55,235.0,436.27,363.67
2018,6,6,18,0,398.0,85.0,3.5,14.1,187.0,372.34,310.37
2018,6,6,18,15,321.0,73.0,3.35,13.75,143.5,297.36,246.11
2018,6,6,18,30,244.0,61.0,3.2,13.4,100.0,229.06,186.02
2018,6,6,18,45,158.5,44.5,3.05,13.05,66.5,149.12,114.93
2018,6,6,19,0,73.0,28.0,2.9,12.7,33.0,79.56,33.43
2018,6,6,19,15,37.0,14.5,2.9,12.65,17.0,28.4,0.0
2018,6,6,19,30,1.0,1.0,2.9,12.6,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,2.9,12.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,7,4,45,10.5,5.5,2.85,11.85,6.0,0.0,0.0
2018,6,7,5,0,21.0,11.0,2.9,11.9,12.0,10.48,0.0
2018,6,7,5,15,87.0,30.0,3.0,12.1,39.5,24.55,10.35
2018,6,7,5,30,153.0,49.0,3.1,12.3,67.0,39.29,28.15
2018,6,7,5,45,234.5,64.5,3.15,12.5,107.5,51.13,39.58
2018,6,7,6,0,316.0,80.0,3.2,12.7,148.0,59.89,47.89
2018,6,7,6,15,381.5,91.5,3.25,13.05,195.0,66.91,54.37
2018,6,7,6,30,447.0,103.0,3.3,13.4,242.0,73.59,60.32
2018,6,7,6,45,469.5,114.0,3.35,13.8,283.0,79.42,65.32
2018,6,7,7,0,492.0,125.0,3.4,14.2,324.0,84.88,69.88
2018,6,7,7,15,501.5,138.5,3.4,14.6,365.0,114.36,78.43
2018,6,7,7,30,511.0,152.0,3.4,15.0,406.0,152.54,101.39
2018,6,7,7,45,407.5,193.0,3.4,15.45,408.5,196.46,139.22
2018,6,7,8,0,304.0,234.0,3.4,15.9,411.0,237.62,176.9
2018,6,7,8,15,465.5,208.5,3.35,16.3,505.5,269.27,197.55
2018,6,7,8,30,627.0,183.0,3.3,16.7,600.0,321.83,237.25
2018,6,7,8,45,697.0,170.0,3.25,17.1,661.5,369.07,276.44
2018,6,7,9,0,767.0,157.0,3.2,17.5,723.0,423.16,321.05
2018,6,7,9,15,790.0,154.5,3.2,17.85,764.0,475.6,364.41
2018,6,7,9,30,813.0,152.0,3.2,18.2,805.0,524.57,404.26
2018,6,7,9,45,835.5,147.0,3.25,18.5,842.0,572.47,442.63
2018,6,7,10,0,858.0,142.0,3.3,18.8,879.0,623.77,482.56
2018,6,7,10,15,865.5,143.5,3.4,19.0,906.5,668.7,517.2
2018,6,7,10,30,873.0,145.0,3.5,19.2,934.0,712.8,550.54
2018,6,7,10,45,877.5,146.0,3.6,19.4,954.0,753.35,580.69
2018,6,7,11,0,882.0,147.0,3.7,19.6,974.0,792.47,608.36
2018,6,7,11,15,885.5,147.0,3.7,19.65,987.0,828.4,632.92
2018,6,7,11,30,889.0,147.0,3.7,19.7,1000.0,862.54,656.1
2018,6,7,11,45,891.0,147.5,3.75,19.75,1006.0,893.95,677.56
2018,6,7,12,0,893.0,148.0,3.8,19.8,1012.0,923.26,697.55
2018,6,7,12,15,892.5,148.5,3.8,19.85,1010.5,948.12,714.19
2018,6,7,12,30,892.0,149.0,3.8,19.9,1009.0,970.51,729.2
2018,6,7,12,45,890.0,148.5,3.8,19.95,999.5,987.96,740.92
2018,6,7,13,0,888.0,148.0,3.8,20.0,990.0,1002.62,750.87
2018,6,7,13,15,885.5,146.0,3.8,20.05,973.5,1012.45,757.68
2018,6,7,13,30,883.0,144.0,3.8,20.1,957.0,1019.29,762.63
2018,6,7,13,45,880.0,141.5,3.8,20.1,934.0,1022.09,765.18
2018,6,7,14,0,877.0,139.0,3.8,20.1,911.0,1021.83,765.84
2018,6,7,14,15,872.0,136.5,3.75,20.05,882.0,1016.55,763.07
2018,6,7,14,30,867.0,134.0,3.7,20.0,853.0,1008.27,758.46
2018,6,7,14,45,859.0,130.5,3.7,19.95,817.0,1001.93,755.66
2018,6,7,15,0,851.0,127.0,3.7,19.9,781.0,983.81,744.95
2018,6,7,15,15,838.0,124.5,3.7,19.9,739.5,959.28,729.87
2018,6,7,15,30,825.0,122.0,3.7,19.9,698.0,932.31,713.13
2018,6,7,15,45,811.0,117.5,3.65,19.4,652.5,899.85,693.55
2018,6,7,16,0,797.0,113.0,3.6,18.9,607.0,865.33,672.35
2018,6,7,16,15,780.0,108.0,3.55,18.55,559.0,825.76,646.91
2018,6,7,16,30,763.0,103.0,3.5,18.2,511.0,784.69,620.05
2018,6,7,16,45,737.5,98.0,3.4,17.8,460.5,739.68,589.72
2018,6,7,17,0,712.0,93.0,3.3,17.4,410.0,690.23,555.45
2018,6,7,17,15,676.0,87.5,3.2,16.9,358.5,632.23,514.04
2018,6,7,17,30,640.0,82.0,3.1,16.4,307.0,575.2,471.71
2018,6,7,17,45,589.0,75.5,3.05,15.9,257.0,508.22,419.2
2018,6,7,18,0,538.0,69.0,3.0,15.4,207.0,444.04,366.88
2018,6,7,18,15,461.5,60.5,2.8,14.85,160.5,365.87,300.97
2018,6,7,18,30,385.0,52.0,2.6,14.3,114.0,293.33,237.69
2018,6,7,18,45,275.5,40.5,2.45,13.75,77.0,209.34,162.49
2018,6,7,19,0,166.0,29.0,2.3,13.2,40.0,129.52,61.81
2018,6,7,19,15,86.0,15.5,2.25,12.95,21.0,48.75,0.0
2018,6,7,19,30,6.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.0,1.0,2.15,12.4,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,4,45,38.0,6.5,2.05,11.8,7.5,0.0,0.0
2018,6,8,5,0,76.0,13.0,2.2,12.2,15.0,12.39,0.0
2018,6,8,5,15,183.5,27.0,2.3,12.65,45.5,21.28,8.32
2018,6,8,5,30,291.0,41.0,2.4,13.1,76.0,31.81,21.68
2018,6,8,5,45,373.0,51.5,2.55,13.6,118.0,40.17,29.8
2018,6,8,6,0,455.0,62.0,2.7,14.1,160.0,46.76,36.01
2018,6,8,6,15,514.0,70.0,2.65,14.55,208.0,50.76,39.73
2018,6,8,6,30,573.0,78.0,2.6,15.0,256.0,54.54,43.08
2018,6,8,6,45,615.0,84.0,2.6,15.45,306.0,56.44,44.63
2018,6,8,7,0,657.0,90.0,2.6,15.9,356.0,58.2,45.99
2018,6,8,7,15,689.0,94.5,2.6,16.4,406.5,87.92,51.15
2018,6,8,7,30,721.0,99.0,2.6,16.9,457.0,130.22,73.86
2018,6,8,7,45,745.5,103.0,2.6,17.45,506.5,180.2,110.25
2018,6,8,8,0,770.0,107.0,2.6,18.0,556.0,227.16,148.24
2018,6,8,8,15,788.5,110.0,2.65,18.45,602.5,274.49,188.91
2018,6,8,8,30,807.0,113.0,2.7,18.9,649.0,323.7,231.7
2018,6,8,8,45,821.5,115.5,2.75,19.4,692.0,372.8,274.23
2018,6,8,9,0,836.0,118.0,2.8,19.9,735.0,422.98,316.81
2018,6,8,9,15,846.5,120.0,2.85,20.3,773.0,476.75,361.15
2018,6,8,9,30,857.0,122.0,2.9,20.7,811.0,525.34,400.53
2018,6,8,9,45,865.0,124.0,2.95,21.1,843.5,572.57,437.85
2018,6,8,10,0,873.0,126.0,3.0,21.5,876.0,619.37,473.83
2018,6,8,10,15,879.5,126.5,3.0,21.85,902.0,663.36,506.79
2018,6,8,10,30,886.0,127.0,3.0,22.2,928.0,706.39,538.23
2018,6,8,10,45,890.5,127.5,3.05,22.55,947.5,746.87,567.36
2018,6,8,11,0,895.0,128.0,3.1,22.9,967.0,785.88,593.31
2018,6,8,11,15,898.5,127.5,3.15,23.25,979.5,821.64,616.8
2018,6,8,11,30,902.0,127.0,3.2,23.6,992.0,855.55,638.87
2018,6,8,11,45,904.0,126.5,3.25,23.9,997.5,886.24,658.76
2018,6,8,12,0,906.0,126.0,3.3,24.2,1003.0,914.75,677.13
2018,6,8,12,15,904.0,126.5,3.35,24.35,1000.0,938.29,692.56
2018,6,8,12,30,902.0,127.0,3.4,24.5,997.0,959.24,706.33
2018,6,8,12,45,897.5,128.5,3.5,24.6,987.0,976.11,717.95
2018,6,8,13,0,893.0,130.0,3.6,24.7,977.0,990.13,727.81
2018,6,8,13,15,890.0,128.0,3.65,24.65,960.0,999.25,734.65
2018,6,8,13,30,887.0,126.0,3.7,24.6,943.0,1005.35,739.66
2018,6,8,13,45,883.0,124.0,3.75,24.55,919.5,1007.41,742.16
2018,6,8,14,0,879.0,122.0,3.8,24.5,896.0,1006.43,742.79
2018,6,8,14,15,872.5,119.5,3.85,24.3,866.0,999.4,740.0
2018,6,8,14,30,866.0,117.0,3.9,24.1,836.0,989.4,735.37
2018,6,8,14,45,858.5,114.0,3.9,23.95,801.0,974.96,727.41
2018,6,8,15,0,851.0,111.0,3.9,23.8,766.0,957.72,717.66
2018,6,8,15,15,839.0,109.0,3.9,23.8,725.5,934.6,703.56
2018,6,8,15,30,827.0,107.0,3.9,23.8,685.0,917.27,693.48
2018,6,8,15,45,814.0,102.5,3.95,23.15,640.5,885.6,675.44
2018,6,8,16,0,801.0,98.0,4.0,22.5,596.0,851.84,655.75
2018,6,8,16,15,785.0,93.5,3.9,22.05,549.0,813.58,631.37
2018,6,8,16,30,769.0,89.0,3.8,21.6,502.0,773.8,605.59
2018,6,8,16,45,746.0,85.0,3.75,21.15,453.0,727.65,574.9
2018,6,8,17,0,723.0,81.0,3.7,20.7,404.0,680.9,543.13
2018,6,8,17,15,690.5,76.0,3.55,20.1,354.0,629.04,506.62
2018,6,8,17,30,658.0,71.0,3.4,19.5,304.0,574.66,467.11
2018,6,8,17,45,614.0,65.0,3.25,18.9,255.0,512.4,418.84
2018,6,8,18,0,570.0,59.0,3.1,18.3,206.0,452.49,370.35
2018,6,8,18,15,503.0,52.0,2.9,17.65,161.0,380.64,310.22
2018,6,8,18,30,436.0,45.0,2.7,17.0,116.0,313.85,252.11
2018,6,8,18,45,334.0,35.5,2.5,16.4,79.0,232.58,179.46
2018,6,8,19,0,232.0,26.0,2.3,15.8,42.0,154.04,77.94
2018,6,8,19,15,123.0,14.0,2.25,15.45,22.0,62.08,0.0
2018,6,8,19,30,14.0,2.0,2.2,15.1,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,2.15,14.8,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,4,45,2.0,4.0,2.15,13.55,4.0,0.0,0.0
2018,6,9,5,0,4.0,8.0,2.3,13.7,8.0,7.63,0.0
2018,6,9,5,15,7.5,18.0,2.5,13.95,18.5,16.79,5.39
2018,6,9,5,30,11.0,28.0,2.7,14.2,29.0,25.85,16.49
2018,6,9,5,45,20.0,43.5,2.9,14.45,47.0,39.26,28.89
2018,6,9,6,0,29.0,59.0,3.1,14.7,65.0,52.41,40.92
2018,6,9,6,15,17.5,70.5,3.2,15.0,74.5,62.27,49.85
2018,6,9,6,30,6.0,82.0,3.3,15.3,84.0,74.36,60.55
2018,6,9,6,45,12.5,100.5,3.4,15.6,105.5,90.23,74.37
2018,6,9,7,0,19.0,119.0,3.5,15.9,127.0,105.94,87.8
2018,6,9,7,15,122.0,154.5,3.5,16.05,214.5,126.57,97.45
2018,6,9,7,30,225.0,190.0,3.5,16.2,302.0,161.61,119.79
2018,6,9,7,45,319.5,199.5,3.5,16.35,376.5,196.47,142.6
2018,6,9,8,0,414.0,209.0,3.5,16.5,451.0,233.33,168.66
2018,6,9,8,15,412.0,229.0,3.5,16.65,486.5,271.94,201.29
2018,6,9,8,30,410.0,249.0,3.5,16.8,522.0,310.63,234.12
2018,6,9,8,45,447.5,253.5,3.5,17.0,569.0,350.91,267.12
2018,6,9,9,0,485.0,258.0,3.5,17.2,616.0,394.82,302.93
2018,6,9,9,15,480.5,275.5,3.6,17.55,646.0,433.94,334.94
2018,6,9,9,30,476.0,293.0,3.7,17.9,676.0,472.56,365.81
2018,6,9,9,45,451.5,318.0,3.75,18.25,693.0,505.95,391.78
2018,6,9,10,0,427.0,343.0,3.8,18.6,710.0,537.03,415.26
2018,6,9,10,15,447.5,349.0,3.85,18.9,744.0,578.39,446.44
2018,6,9,10,30,468.0,355.0,3.9,19.2,778.0,621.03,478.07
2018,6,9,10,45,528.5,337.5,4.0,19.55,825.0,673.16,517.07
2018,6,9,11,0,589.0,320.0,4.1,19.9,872.0,728.59,557.97
2018,6,9,11,15,542.0,344.0,4.2,20.05,857.5,739.27,564.68
2018,6,9,11,30,495.0,368.0,4.3,20.2,843.0,746.13,568.68
2018,6,9,11,45,491.0,379.0,4.35,20.4,852.5,774.21,588.27
2018,6,9,12,0,487.0,390.0,4.4,20.6,862.0,801.17,606.86
2018,6,9,12,15,375.5,425.0,4.5,20.55,788.5,749.76,568.5
2018,6,9,12,30,264.0,460.0,4.6,20.5,715.0,695.01,527.32
2018,6,9,12,45,345.0,431.0,4.65,20.45,760.5,754.77,573.38
2018,6,9,13,0,426.0,402.0,4.7,20.4,806.0,821.54,623.3
2018,6,9,13,15,508.0,357.0,4.7,20.25,831.0,868.93,659.72
2018,6,9,13,30,590.0,312.0,4.7,20.1,856.0,914.53,694.87
2018,6,9,13,45,576.5,308.0,4.7,19.95,828.0,905.64,689.32
2018,6,9,14,0,563.0,304.0,4.7,19.8,800.0,894.39,682.53
2018,6,9,14,15,564.0,289.0,4.7,19.65,772.0,883.69,676.77
2018,6,9,14,30,565.0,274.0,4.7,19.5,744.0,870.53,669.34
2018,6,9,14,45,497.5,284.5,4.75,19.3,685.0,815.22,630.31
2018,6,9,15,0,430.0,295.0,4.8,19.1,626.0,759.2,590.32
2018,6,9,15,15,433.5,276.5,4.8,19.1,595.0,739.98,578.26
2018,6,9,15,30,437.0,258.0,4.8,19.1,564.0,718.73,564.49
2018,6,9,15,45,448.5,235.5,4.75,18.6,531.5,698.42,552.5
2018,6,9,16,0,460.0,213.0,4.7,18.1,499.0,675.68,538.57
2018,6,9,16,15,460.0,194.0,4.7,17.8,460.5,644.41,517.51
2018,6,9,16,30,460.0,175.0,4.7,17.5,422.0,611.42,494.82
2018,6,9,16,45,452.5,157.5,4.65,17.2,380.5,572.41,466.73
2018,6,9,17,0,445.0,140.0,4.6,16.9,339.0,532.38,437.28
2018,6,9,17,15,431.5,123.5,4.45,16.5,297.0,488.19,403.61
2018,6,9,17,30,418.0,107.0,4.3,16.1,255.0,443.74,368.84
2018,6,9,17,45,364.5,95.0,4.2,15.7,209.5,378.16,315.34
2018,6,9,18,0,311.0,83.0,4.1,15.3,164.0,316.25,263.43
2018,6,9,18,15,288.5,67.5,3.95,14.85,130.0,271.92,224.99
2018,6,9,18,30,266.0,52.0,3.8,14.4,96.0,229.03,186.34
2018,6,9,18,45,193.0,39.0,3.65,14.0,65.5,166.77,129.7
2018,6,9,19,0,120.0,26.0,3.5,13.6,35.0,105.6,55.27
2018,6,9,19,15,63.0,14.0,3.4,13.35,18.5,38.38,0.0
2018,6,9,19,30,6.0,2.0,3.3,13.1,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,3.15,12.85,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.0,1.95,10.9,8.0,0.0,0.0
2018,6,10,5,0,61.0,14.0,2.1,11.2,16.0,13.34,0.0
2018,6,10,5,15,156.5,27.5,2.2,11.7,44.0,21.66,8.78
2018,6,10,5,30,252.0,41.0,2.3,12.2,72.0,31.76,21.74
2018,6,10,5,45,316.0,51.5,2.4,12.7,108.0,39.03,28.92
2018,6,10,6,0,380.0,62.0,2.5,13.2,144.0,46.01,35.49
2018,6,10,6,15,440.0,72.5,2.55,13.85,191.0,52.74,41.61
2018,6,10,6,30,500.0,83.0,2.6,14.5,238.0,58.5,46.69
2018,6,10,6,45,525.0,93.5,2.65,15.15,282.5,63.77,51.17
2018,6,10,7,0,550.0,104.0,2.7,15.8,327.0,68.62,55.17
2018,6,10,7,15,544.0,121.5,2.75,16.4,366.5,103.05,67.26
2018,6,10,7,30,538.0,139.0,2.8,17.0,406.0,145.93,94.03
2018,6,10,7,45,560.5,149.0,2.85,17.6,452.5,184.55,121.74
2018,6,10,8,0,583.0,159.0,2.9,18.2,499.0,226.85,155.47
2018,6,10,8,15,603.0,167.0,2.9,18.65,544.0,269.46,191.15
2018,6,10,8,30,623.0,175.0,2.9,19.1,589.0,314.24,229.06
2018,6,10,8,45,625.0,189.0,2.9,19.6,627.5,359.73,267.63
2018,6,10,9,0,627.0,203.0,2.9,20.1,666.0,405.37,305.48
2018,6,10,9,15,730.0,168.0,2.9,20.5,734.5,455.59,345.71
2018,6,10,9,30,833.0,133.0,2.9,20.9,803.0,518.28,395.11
2018,6,10,9,45,858.5,126.0,2.9,21.3,841.0,570.54,435.88
2018,6,10,10,0,884.0,119.0,2.9,21.7,879.0,619.78,473.58
2018,6,10,10,15,890.0,119.5,2.95,22.0,905.0,663.87,506.84
2018,6,10,10,30,896.0,120.0,3.0,22.3,931.0,706.93,538.6
2018,6,10,10,45,900.5,121.0,3.0,22.6,951.0,748.17,567.91
2018,6,10,11,0,905.0,122.0,3.0,22.9,971.0,787.94,594.2
2018,6,10,11,15,908.5,121.5,3.05,23.1,983.5,824.0,618.19
2018,6,10,11,30,912.0,121.0,3.1,23.3,996.0,858.19,640.78
2018,6,10,11,45,914.0,119.5,3.15,23.45,1001.0,888.23,660.59
2018,6,10,12,0,916.0,118.0,3.2,23.6,1006.0,916.03,678.88
2018,6,10,12,15,916.0,117.0,3.25,23.65,1003.5,940.15,694.98
2018,6,10,12,30,916.0,116.0,3.3,23.7,1001.0,961.7,709.43
2018,6,10,12,45,915.0,115.0,3.4,23.7,991.5,979.6,722.05
2018,6,10,13,0,914.0,114.0,3.5,23.7,982.0,994.65,732.9
2018,6,10,13,15,911.0,112.5,3.6,23.6,965.0,1004.32,740.6
2018,6,10,13,30,908.0,111.0,3.7,23.5,948.0,1010.92,746.45
2018,6,10,13,45,903.0,110.0,3.75,23.35,924.5,1012.98,749.24
2018,6,10,14,0,898.0,109.0,3.8,23.2,901.0,1011.95,750.15
2018,6,10,14,15,891.0,107.5,3.85,23.0,871.0,1005.35,747.63
2018,6,10,14,30,884.0,106.0,3.9,22.8,841.0,995.75,743.26
2018,6,10,14,45,875.0,103.5,3.95,22.55,805.0,980.16,735.08
2018,6,10,15,0,866.0,101.0,4.0,22.3,769.0,961.76,725.08
2018,6,10,15,15,854.0,99.5,4.0,22.3,728.5,938.94,711.1
2018,6,10,15,30,842.0,98.0,4.0,22.3,688.0,913.71,695.49
2018,6,10,15,45,828.0,94.5,4.0,21.6,643.0,882.07,677.2
2018,6,10,16,0,814.0,91.0,4.0,20.9,598.0,856.03,662.71
2018,6,10,16,15,796.5,87.5,4.0,20.4,551.0,817.35,638.41
2018,6,10,16,30,779.0,84.0,4.0,19.9,504.0,777.23,612.74
2018,6,10,16,45,756.0,80.0,4.0,19.4,454.5,730.81,581.91
2018,6,10,17,0,733.0,76.0,4.0,18.9,405.0,683.8,549.92
2018,6,10,17,15,701.0,71.5,3.9,18.3,355.0,629.11,511.1
2018,6,10,17,30,669.0,67.0,3.8,17.7,305.0,575.05,471.6
2018,6,10,17,45,625.0,61.5,3.7,17.1,256.5,516.28,426.02
2018,6,10,18,0,581.0,56.0,3.6,16.5,208.0,456.59,377.32
2018,6,10,18,15,514.0,50.0,3.35,16.0,163.0,385.53,317.03
2018,6,10,18,30,447.0,44.0,3.1,15.5,118.0,319.53,258.88
2018,6,10,18,45,344.0,35.0,2.9,14.95,81.0,237.74,185.52
2018,6,10,19,0,241.0,26.0,2.7,14.4,44.0,159.89,89.11
2018,6,10,19,15,128.0,14.0,2.55,14.1,23.0,64.35,0.0
2018,6,10,19,30,15.0,2.0,2.4,13.8,2.0,0.0,0.0
2018,6,10,19,45,7.5,1.0,2.3,13.55,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,11,4,45,54.5,7.5,1.7,12.3,9.0,0.0,0.0
2018,6,11,5,0,109.0,15.0,1.8,12.6,18.0,14.3,0.0
2018,6,11,5,15,232.0,26.0,1.85,13.1,49.0,21.24,8.46
2018,6,11,5,30,355.0,37.0,1.9,13.6,80.0,29.34,19.55
2018,6,11,5,45,440.5,44.0,1.95,14.1,122.0,33.33,23.75
2018,6,11,6,0,526.0,51.0,2.0,14.6,164.0,37.2,27.49
2018,6,11,6,15,581.0,56.5,2.0,15.2,212.0,39.63,29.75
2018,6,11,6,30,636.0,62.0,2.0,15.8,260.0,41.95,31.79
2018,6,11,6,45,674.5,66.5,2.0,16.45,310.0,47.73,36.77
2018,6,11,7,0,713.0,71.0,2.0,17.1,360.0,49.27,37.93
2018,6,11,7,15,740.5,75.0,2.0,17.7,410.0,80.85,43.6
2018,6,11,7,30,768.0,79.0,2.0,18.3,460.0,124.54,66.85
2018,6,11,7,45,789.0,81.5,2.05,18.9,508.5,169.33,98.89
2018,6,11,8,0,810.0,84.0,2.1,19.5,557.0,216.53,137.21
2018,6,11,8,15,826.5,87.0,2.05,20.05,603.5,272.1,184.26
2018,6,11,8,30,843.0,90.0,2.0,20.6,650.0,322.18,227.42
2018,6,11,8,45,855.0,93.0,2.0,21.15,693.0,372.07,270.21
2018,6,11,9,0,867.0,96.0,2.0,21.7,736.0,422.7,312.63
2018,6,11,9,15,867.0,103.0,2.0,22.2,771.5,471.82,352.87
2018,6,11,9,30,867.0,110.0,2.0,22.7,807.0,520.16,391.21
2018,6,11,9,45,861.5,119.5,2.0,23.25,836.0,566.67,426.8
2018,6,11,10,0,856.0,129.0,2.0,23.8,865.0,611.58,460.03
2018,6,11,10,15,863.5,130.5,2.05,24.3,892.5,656.29,492.62
2018,6,11,10,30,871.0,132.0,2.1,24.8,920.0,700.18,523.79
2018,6,11,10,45,876.5,132.0,2.1,25.25,940.0,740.38,551.49
2018,6,11,11,0,882.0,132.0,2.1,25.7,960.0,779.23,576.3
2018,6,11,11,15,885.5,133.0,2.15,26.05,973.5,815.88,599.76
2018,6,11,11,30,889.0,134.0,2.2,26.4,987.0,850.77,621.88
2018,6,11,11,45,891.0,133.5,2.25,26.7,993.0,881.17,641.04
2018,6,11,12,0,893.0,133.0,2.3,27.0,999.0,909.46,658.78
2018,6,11,12,15,897.0,130.5,2.4,27.2,998.5,935.46,675.74
2018,6,11,12,30,901.0,128.0,2.5,27.4,998.0,959.12,691.22
2018,6,11,12,45,904.5,124.5,2.55,27.55,991.0,978.81,703.89
2018,6,11,13,0,908.0,121.0,2.6,27.7,984.0,995.76,714.91
2018,6,11,13,15,905.0,120.0,2.7,27.75,967.5,1006.01,722.51
2018,6,11,13,30,902.0,119.0,2.8,27.8,951.0,1013.22,728.35
2018,6,11,13,45,897.5,117.5,2.9,27.8,928.0,1015.39,731.24
2018,6,11,14,0,893.0,116.0,3.0,27.8,905.0,1014.48,732.3
2018,6,11,14,15,887.0,115.0,3.05,27.65,876.0,1009.56,730.93
2018,6,11,14,30,881.0,114.0,3.1,27.5,847.0,1001.66,727.78
2018,6,11,14,45,872.0,112.0,3.15,27.4,811.5,986.82,720.07
2018,6,11,15,0,863.0,110.0,3.2,27.3,776.0,969.18,710.63
2018,6,11,15,15,851.0,107.5,3.2,27.3,735.0,945.44,696.56
2018,6,11,15,30,839.0,105.0,3.2,27.3,694.0,919.26,680.9
2018,6,11,15,45,824.5,102.0,3.25,26.75,649.5,895.94,668.91
2018,6,11,16,0,810.0,99.0,3.3,26.2,605.0,862.48,649.83
2018,6,11,16,15,791.5,96.5,3.3,25.75,558.0,824.29,626.69
2018,6,11,16,30,773.0,94.0,3.3,25.3,511.0,784.71,602.21
2018,6,11,16,45,748.0,89.5,3.3,24.85,461.0,736.27,570.9
2018,6,11,17,0,723.0,85.0,3.3,24.4,411.0,687.33,538.5
2018,6,11,17,15,687.5,81.0,3.2,23.65,360.5,634.86,502.81
2018,6,11,17,30,652.0,77.0,3.1,22.9,310.0,579.72,463.94
2018,6,11,17,45,603.0,71.5,3.0,22.15,260.5,514.88,414.75
2018,6,11,18,0,554.0,66.0,2.9,21.4,211.0,452.69,365.65
2018,6,11,18,15,481.5,58.5,2.65,20.5,165.0,377.31,303.98
2018,6,11,18,30,409.0,51.0,2.4,19.6,119.0,307.22,244.45
2018,6,11,18,45,302.0,40.0,2.2,18.75,81.5,222.3,170.78
2018,6,11,19,0,195.0,29.0,2.0,17.9,44.0,144.66,81.65
2018,6,11,19,15,102.5,15.5,1.85,17.4,23.0,55.72,0.0
2018,6,11,19,30,10.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.6,16.4,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
