Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.05,13.7,9.5,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.1,14.0,19.0,14.3,0.0
2018,6,12,5,15,239.0,26.0,1.25,14.5,50.0,21.24,8.42
2018,6,12,5,30,366.0,37.0,1.4,15.0,81.0,29.36,19.44
2018,6,12,5,45,454.0,44.0,1.5,15.5,124.5,33.35,23.63
2018,6,12,6,0,542.0,51.0,1.6,16.0,168.0,37.23,27.36
2018,6,12,6,15,598.5,56.0,1.6,16.75,216.5,39.27,29.25
2018,6,12,6,30,655.0,61.0,1.6,17.5,265.0,45.3,34.52
2018,6,12,6,45,695.5,65.0,1.55,18.25,316.0,46.57,35.48
2018,6,12,7,0,736.0,69.0,1.5,19.0,367.0,47.79,36.34
2018,6,12,7,15,764.0,72.5,1.5,19.95,418.0,79.87,41.8
2018,6,12,7,30,792.0,76.0,1.5,20.9,469.0,124.35,65.01
2018,6,12,7,45,813.5,78.5,1.5,21.85,518.5,170.38,97.39
2018,6,12,8,0,835.0,81.0,1.5,22.8,568.0,225.93,141.48
2018,6,12,8,15,851.0,83.5,1.6,23.55,615.0,275.16,182.86
2018,6,12,8,30,867.0,86.0,1.7,24.3,662.0,325.88,225.91
2018,6,12,8,45,879.5,87.5,1.85,25.05,705.0,375.89,268.23
2018,6,12,9,0,892.0,89.0,2.0,25.8,748.0,426.63,310.25
2018,6,12,9,15,901.5,91.0,2.05,26.3,786.5,477.01,350.99
2018,6,12,9,30,911.0,93.0,2.1,26.8,825.0,527.45,390.56
2018,6,12,9,45,919.0,93.5,2.2,27.35,858.0,575.67,427.49
2018,6,12,10,0,927.0,94.0,2.3,27.9,891.0,623.38,463.0
2018,6,12,10,15,932.5,94.5,2.35,28.25,917.5,668.81,496.1
2018,6,12,10,30,938.0,95.0,2.4,28.6,944.0,713.11,527.59
2018,6,12,10,45,941.5,96.0,2.45,29.0,964.0,755.12,555.59
2018,6,12,11,0,945.0,97.0,2.5,29.4,984.0,795.49,581.33
2018,6,12,11,15,947.0,98.0,2.55,29.55,997.0,832.9,605.46
2018,6,12,11,30,949.0,99.0,2.6,29.7,1010.0,868.27,628.11
2018,6,12,11,45,949.5,99.5,2.65,29.85,1015.5,899.75,648.13
2018,6,12,12,0,950.0,100.0,2.7,30.0,1021.0,928.86,666.58
2018,6,12,12,15,948.0,101.5,2.8,30.0,1019.0,954.17,683.4
2018,6,12,12,30,946.0,103.0,2.9,30.0,1017.0,976.79,698.57
2018,6,12,12,45,942.5,103.5,2.95,30.05,1007.0,994.22,709.97
2018,6,12,13,0,939.0,104.0,3.0,30.1,997.0,1008.68,719.61
2018,6,12,13,15,935.5,104.0,3.05,29.95,980.5,1019.6,727.71
2018,6,12,13,30,932.0,104.0,3.1,29.8,964.0,1027.41,733.99
2018,6,12,13,45,927.0,102.5,3.15,29.65,940.0,1029.06,736.51
2018,6,12,14,0,922.0,101.0,3.2,29.5,916.0,1027.53,737.19
2018,6,12,14,15,915.5,100.5,3.2,29.25,886.5,1022.46,735.63
2018,6,12,14,30,909.0,100.0,3.2,29.0,857.0,1014.33,732.26
2018,6,12,14,45,901.0,98.5,3.2,28.75,822.0,1000.65,725.43
2018,6,12,15,0,893.0,97.0,3.2,28.5,787.0,984.09,716.85
2018,6,12,15,15,882.5,94.5,3.2,28.5,746.0,961.23,703.49
2018,6,12,15,30,872.0,92.0,3.2,28.5,705.0,935.8,688.48
2018,6,12,15,45,858.0,90.0,3.15,27.8,660.5,905.31,671.61
2018,6,12,16,0,844.0,88.0,3.1,27.1,616.0,872.77,653.2
2018,6,12,16,15,827.0,85.5,3.05,26.55,568.5,842.56,635.78
2018,6,12,16,30,810.0,83.0,3.0,26.0,521.0,803.29,611.81
2018,6,12,16,45,786.5,79.0,2.95,25.45,470.5,755.56,581.44
2018,6,12,17,0,763.0,75.0,2.9,24.9,420.0,707.18,549.95
2018,6,12,17,15,731.5,71.0,2.85,24.05,369.0,652.45,513.52
2018,6,12,17,30,700.0,67.0,2.8,23.2,318.0,598.21,476.19
2018,6,12,17,45,654.5,62.0,2.7,22.35,268.0,537.78,431.71
2018,6,12,18,0,609.0,57.0,2.6,21.5,218.0,476.53,383.84
2018,6,12,18,15,540.5,51.0,2.55,20.55,171.5,403.27,324.53
2018,6,12,18,30,472.0,45.0,2.5,19.6,125.0,335.11,266.8
2018,6,12,18,45,364.5,36.5,2.4,18.65,86.5,250.22,192.91
2018,6,12,19,0,257.0,28.0,2.3,17.7,48.0,170.22,99.65
2018,6,12,19,15,142.0,16.5,2.3,17.2,26.0,72.6,0.0
2018,6,12,19,30,27.0,5.0,2.3,16.7,4.0,0.0,0.0
2018,6,12,19,45,13.5,2.5,2.35,16.15,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,2.4,12.7,9.5,0.0,0.0
2018,6,13,5,0,116.0,15.0,2.5,12.9,19.0,14.3,0.0
2018,6,13,5,15,245.5,26.5,2.5,13.45,51.0,21.74,8.78
2018,6,13,5,30,375.0,38.0,2.5,14.0,83.0,30.33,20.34
2018,6,13,5,45,463.5,45.0,2.5,14.5,127.0,34.27,24.52
2018,6,13,6,0,552.0,52.0,2.5,15.0,171.0,38.11,28.24
2018,6,13,6,15,609.5,57.5,2.5,15.55,220.5,40.51,30.48
2018,6,13,6,30,667.0,63.0,2.5,16.1,270.0,42.82,32.51
2018,6,13,6,45,707.5,66.5,2.45,16.6,321.5,47.85,36.85
2018,6,13,7,0,748.0,70.0,2.4,17.1,373.0,48.63,37.36
2018,6,13,7,15,777.0,73.0,2.4,17.7,424.5,80.72,42.63
2018,6,13,7,30,806.0,76.0,2.4,18.3,476.0,125.51,66.2
2018,6,13,7,45,827.5,78.5,2.35,18.9,526.0,172.22,99.62
2018,6,13,8,0,849.0,81.0,2.3,19.5,576.0,228.45,145.15
2018,6,13,8,15,865.0,83.5,2.35,20.1,623.5,278.37,187.96
2018,6,13,8,30,881.0,86.0,2.4,20.7,671.0,329.77,232.52
2018,6,13,8,45,893.5,87.5,2.4,21.25,714.5,380.46,276.26
2018,6,13,9,0,906.0,89.0,2.4,21.8,758.0,431.89,319.63
2018,6,13,9,15,912.0,92.0,2.45,22.3,795.5,482.22,361.22
2018,6,13,9,30,918.0,95.0,2.5,22.8,833.0,532.28,401.35
2018,6,13,9,45,921.5,99.0,2.5,23.25,865.5,581.37,439.44
2018,6,13,10,0,925.0,103.0,2.5,23.7,898.0,629.58,475.68
2018,6,13,10,15,930.5,104.0,2.55,24.1,925.0,675.43,509.56
2018,6,13,10,30,936.0,105.0,2.6,24.5,952.0,720.16,541.8
2018,6,13,10,45,939.5,105.5,2.65,24.9,971.5,761.75,570.32
2018,6,13,11,0,943.0,106.0,2.7,25.3,991.0,801.7,596.26
2018,6,13,11,15,944.5,107.0,2.8,25.5,1003.5,838.75,620.79
2018,6,13,11,30,946.0,108.0,2.9,25.7,1016.0,873.74,643.84
2018,6,13,11,45,947.0,108.0,2.95,25.95,1021.5,905.22,664.0
2018,6,13,12,0,948.0,108.0,3.0,26.2,1027.0,934.36,682.57
2018,6,13,12,15,945.5,109.0,3.1,26.35,1024.5,958.84,698.71
2018,6,13,12,30,943.0,110.0,3.2,26.5,1022.0,980.6,713.14
2018,6,13,12,45,938.0,112.5,3.25,26.65,1012.0,998.65,724.86
2018,6,13,13,0,933.0,115.0,3.3,26.8,1002.0,1013.74,734.77
2018,6,13,13,15,929.5,114.0,3.35,26.75,985.0,1023.8,742.12
2018,6,13,13,30,926.0,113.0,3.4,26.7,968.0,1030.74,747.63
2018,6,13,13,45,921.0,112.0,3.5,26.6,944.5,1033.07,750.83
2018,6,13,14,0,916.0,111.0,3.6,26.5,921.0,1032.26,752.15
2018,6,13,14,15,909.0,110.0,3.65,26.25,891.0,1026.35,750.36
2018,6,13,14,30,902.0,109.0,3.7,26.0,861.0,1017.39,746.72
2018,6,13,14,45,893.0,107.0,3.75,25.75,825.0,1002.41,739.21
2018,6,13,15,0,884.0,105.0,3.8,25.5,789.0,984.57,729.89
2018,6,13,15,15,872.5,103.0,3.8,25.5,748.0,961.6,716.14
2018,6,13,15,30,861.0,101.0,3.8,25.5,707.0,936.14,700.74
2018,6,13,15,45,845.5,98.5,3.85,24.65,661.5,904.06,683.35
2018,6,13,16,0,830.0,96.0,3.9,23.8,616.0,877.77,669.74
2018,6,13,16,15,810.0,93.5,3.85,23.2,567.5,837.82,645.11
2018,6,13,16,30,790.0,91.0,3.8,22.6,519.0,796.51,619.18
2018,6,13,16,45,764.5,87.0,3.75,22.0,468.5,747.79,587.36
2018,6,13,17,0,739.0,83.0,3.7,21.4,418.0,698.56,554.44
2018,6,13,17,15,706.5,78.5,3.65,20.6,367.5,646.92,519.2
2018,6,13,17,30,674.0,74.0,3.6,19.8,317.0,592.6,480.7
2018,6,13,17,45,626.5,69.0,3.55,19.05,267.0,528.55,431.88
2018,6,13,18,0,579.0,64.0,3.5,18.3,217.0,467.01,382.69
2018,6,13,18,15,510.5,56.5,3.4,17.6,170.5,392.92,321.16
2018,6,13,18,30,442.0,49.0,3.3,16.9,124.0,323.87,261.5
2018,6,13,18,45,338.0,39.0,3.2,16.2,85.5,239.99,187.46
2018,6,13,19,0,234.0,29.0,3.1,15.5,47.0,161.43,97.63
2018,6,13,19,15,129.0,16.5,3.05,15.1,25.5,67.53,0.0
2018,6,13,19,30,24.0,4.0,3.0,14.7,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.0,14.3,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,4,45,41.5,7.5,3.25,12.45,9.0,0.0,0.0
2018,6,14,5,0,83.0,15.0,3.3,12.5,18.0,14.3,0.0
2018,6,14,5,15,200.0,28.5,3.35,12.7,49.0,22.52,9.3
2018,6,14,5,30,317.0,42.0,3.4,12.9,80.0,34.21,23.76
2018,6,14,5,45,409.5,50.0,3.45,13.15,123.0,38.79,28.63
2018,6,14,6,0,502.0,58.0,3.5,13.4,166.0,43.25,32.99
2018,6,14,6,15,561.0,65.0,3.45,13.7,215.0,46.6,36.15
2018,6,14,6,30,620.0,72.0,3.4,14.0,264.0,49.78,39.01
2018,6,14,6,45,662.0,76.5,3.35,14.3,315.0,50.79,39.82
2018,6,14,7,0,704.0,81.0,3.3,14.6,366.0,51.75,40.51
2018,6,14,7,15,736.0,84.5,3.25,15.1,417.5,87.97,50.29
2018,6,14,7,30,768.0,88.0,3.2,15.6,469.0,131.32,73.33
2018,6,14,7,45,793.0,90.5,3.15,16.05,519.5,176.58,105.92
2018,6,14,8,0,818.0,93.0,3.1,16.5,570.0,224.69,145.32
2018,6,14,8,15,836.0,95.5,3.05,17.05,617.5,273.77,187.91
2018,6,14,8,30,854.0,98.0,3.0,17.6,665.0,331.1,237.55
2018,6,14,8,45,868.0,99.5,2.95,18.15,708.5,381.07,281.12
2018,6,14,9,0,882.0,101.0,2.9,18.7,752.0,431.92,324.52
2018,6,14,9,15,894.0,101.5,2.85,19.2,791.0,481.77,366.1
2018,6,14,9,30,906.0,102.0,2.8,19.7,830.0,531.9,406.63
2018,6,14,9,45,916.5,101.5,2.8,20.15,864.0,580.47,444.99
2018,6,14,10,0,927.0,101.0,2.8,20.6,898.0,628.74,481.99
2018,6,14,10,15,931.0,103.0,2.85,21.0,924.5,674.57,516.43
2018,6,14,10,30,935.0,105.0,2.9,21.4,951.0,719.19,549.12
2018,6,14,10,45,937.0,107.5,2.95,21.75,971.0,761.42,578.73
2018,6,14,11,0,939.0,110.0,3.0,22.1,991.0,801.95,605.64
2018,6,14,11,15,939.5,111.5,3.1,22.3,1003.5,838.56,630.28
2018,6,14,11,30,940.0,113.0,3.2,22.5,1016.0,873.08,653.39
2018,6,14,11,45,938.5,115.0,3.25,22.65,1021.0,904.16,673.91
2018,6,14,12,0,937.0,117.0,3.3,22.8,1026.0,932.83,692.78
2018,6,14,12,15,935.0,117.5,3.4,22.8,1023.0,957.16,709.5
2018,6,14,12,30,933.0,118.0,3.5,22.8,1020.0,978.83,724.54
2018,6,14,12,45,928.0,119.5,3.6,22.75,1009.5,995.86,736.73
2018,6,14,13,0,923.0,121.0,3.7,22.7,999.0,1009.95,747.11
2018,6,14,13,15,918.0,121.0,3.75,22.55,982.0,1019.56,754.6
2018,6,14,13,30,913.0,121.0,3.8,22.4,965.0,1026.08,760.21
2018,6,14,13,45,906.0,121.0,3.8,22.2,940.5,1027.55,762.43
2018,6,14,14,0,899.0,121.0,3.8,22.0,916.0,1025.93,762.76
2018,6,14,14,15,892.0,119.5,3.8,21.75,886.5,1019.69,760.31
2018,6,14,14,30,885.0,118.0,3.8,21.5,857.0,1010.44,756.0
2018,6,14,14,45,876.0,116.0,3.8,21.25,821.0,995.75,748.15
2018,6,14,15,0,867.0,114.0,3.8,21.0,785.0,978.26,738.49
2018,6,14,15,15,855.0,111.5,3.8,21.0,744.0,954.64,724.01
2018,6,14,15,30,843.0,109.0,3.8,21.0,703.0,936.82,713.58
2018,6,14,15,45,829.5,105.0,3.7,20.4,658.0,905.2,694.58
2018,6,14,16,0,816.0,101.0,3.6,19.8,613.0,871.48,674.02
2018,6,14,16,15,799.5,96.5,3.55,19.5,565.0,832.62,649.1
2018,6,14,16,30,783.0,92.0,3.5,19.2,517.0,792.22,622.77
2018,6,14,16,45,760.5,87.5,3.4,18.9,467.5,745.59,591.22
2018,6,14,17,0,738.0,83.0,3.3,18.6,418.0,698.28,558.6
2018,6,14,17,15,706.0,78.0,3.25,18.15,367.0,646.4,522.25
2018,6,14,17,30,674.0,73.0,3.2,17.7,316.0,591.82,482.74
2018,6,14,17,45,629.5,67.0,3.1,17.3,266.5,528.52,433.76
2018,6,14,18,0,585.0,61.0,3.0,16.9,217.0,467.54,384.37
2018,6,14,18,15,516.0,54.5,2.9,16.4,170.5,394.19,323.1
2018,6,14,18,30,447.0,48.0,2.8,15.9,124.0,325.91,263.81
2018,6,14,18,45,342.0,38.5,2.65,15.4,86.0,241.86,189.49
2018,6,14,19,0,237.0,29.0,2.5,14.9,48.0,163.6,101.16
2018,6,14,19,15,131.0,16.5,2.5,14.6,26.0,68.46,0.0
2018,6,14,19,30,25.0,4.0,2.5,14.3,4.0,0.0,0.0
2018,6,14,19,45,12.5,2.0,2.45,14.0,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,4,45,38.5,8.0,2.8,12.8,9.0,0.0,0.0
2018,6,15,5,0,77.0,16.0,2.9,12.9,18.0,15.25,0.0
2018,6,15,5,15,192.5,29.0,2.95,13.15,48.5,22.93,9.5
2018,6,15,5,30,308.0,42.0,3.0,13.4,79.0,32.64,22.35
2018,6,15,5,45,401.0,50.5,3.1,13.65,122.0,39.26,28.99
2018,6,15,6,0,494.0,59.0,3.2,13.9,165.0,44.14,33.71
2018,6,15,6,15,552.5,65.0,3.2,14.2,213.0,46.6,36.08
2018,6,15,6,30,611.0,71.0,3.2,14.5,261.0,48.97,38.21
2018,6,15,6,45,652.0,76.0,3.2,14.8,311.0,50.4,39.38
2018,6,15,7,0,693.0,81.0,3.2,15.1,361.0,51.72,40.4
2018,6,15,7,15,723.5,84.5,3.2,15.55,411.5,87.26,50.01
2018,6,15,7,30,754.0,88.0,3.2,16.0,462.0,129.83,72.59
2018,6,15,7,45,778.5,90.5,3.25,16.5,511.5,174.29,104.52
2018,6,15,8,0,803.0,93.0,3.3,17.0,561.0,221.54,143.16
2018,6,15,8,15,820.5,96.0,3.3,17.4,608.0,270.12,185.4
2018,6,15,8,30,838.0,99.0,3.3,17.8,655.0,326.9,234.72
2018,6,15,8,45,851.0,100.0,3.3,18.15,697.0,375.31,277.39
2018,6,15,9,0,864.0,101.0,3.3,18.5,739.0,424.52,319.97
2018,6,15,9,15,871.0,105.0,3.35,18.8,776.5,474.13,362.01
2018,6,15,9,30,878.0,109.0,3.4,19.1,814.0,523.62,402.81
2018,6,15,9,45,882.0,113.0,3.4,19.35,846.0,571.18,441.04
2018,6,15,10,0,886.0,117.0,3.4,19.6,878.0,617.98,477.63
2018,6,15,10,15,891.5,118.5,3.45,19.8,904.5,662.66,512.02
2018,6,15,10,30,897.0,120.0,3.5,20.0,931.0,706.31,544.89
2018,6,15,10,45,901.0,120.5,3.55,20.15,950.5,746.84,574.79
2018,6,15,11,0,905.0,121.0,3.6,20.3,970.0,785.86,601.64
2018,6,15,11,15,907.0,122.0,3.65,20.3,983.0,822.11,626.72
2018,6,15,11,30,909.0,123.0,3.7,20.3,996.0,856.44,650.36
2018,6,15,11,45,909.5,123.5,3.7,20.3,1001.5,887.03,671.08
2018,6,15,12,0,910.0,124.0,3.7,20.3,1007.0,915.38,690.23
2018,6,15,12,15,908.0,125.5,3.8,20.25,1005.0,940.07,707.6
2018,6,15,12,30,906.0,127.0,3.9,20.2,1003.0,962.23,723.33
2018,6,15,12,45,902.0,127.5,3.95,20.15,993.0,978.89,735.12
2018,6,15,13,0,898.0,128.0,4.0,20.1,983.0,992.7,745.11
2018,6,15,13,15,895.0,126.5,4.05,19.95,966.5,1002.58,752.88
2018,6,15,13,30,892.0,125.0,4.1,19.8,950.0,1009.46,758.78
2018,6,15,13,45,888.0,123.0,4.15,19.65,927.0,1011.81,761.76
2018,6,15,14,0,884.0,121.0,4.2,19.5,904.0,1011.09,762.83
2018,6,15,14,15,877.5,119.5,4.2,19.25,874.5,1005.39,760.65
2018,6,15,14,30,871.0,118.0,4.2,19.0,845.0,996.72,756.59
2018,6,15,14,45,862.5,115.0,4.25,18.75,809.5,981.56,748.5
2018,6,15,15,0,854.0,112.0,4.3,18.5,774.0,963.6,738.55
2018,6,15,15,15,842.0,110.0,4.3,18.5,733.5,940.73,724.24
2018,6,15,15,30,830.0,108.0,4.3,18.5,693.0,923.66,714.06
2018,6,15,15,45,817.5,103.5,4.25,17.85,649.0,892.66,695.48
2018,6,15,16,0,805.0,99.0,4.2,17.2,605.0,859.53,675.27
2018,6,15,16,15,790.0,94.5,4.15,16.85,558.5,822.28,651.07
2018,6,15,16,30,775.0,90.0,4.1,16.5,512.0,783.44,625.41
2018,6,15,16,45,754.0,85.5,4.05,16.15,463.0,738.31,594.63
2018,6,15,17,0,733.0,81.0,4.0,15.8,414.0,692.43,562.69
2018,6,15,17,15,700.5,76.0,3.9,15.45,363.5,636.8,522.32
2018,6,15,17,30,668.0,71.0,3.8,15.1,313.0,585.43,484.21
2018,6,15,17,45,624.0,66.0,3.75,14.75,264.5,524.0,435.93
2018,6,15,18,0,580.0,61.0,3.7,14.4,216.0,464.85,387.19
2018,6,15,18,15,506.5,54.5,3.55,14.05,169.5,389.03,322.76
2018,6,15,18,30,433.0,48.0,3.4,13.7,123.0,318.71,260.88
2018,6,15,18,45,322.5,39.0,3.3,13.3,85.0,233.01,184.53
2018,6,15,19,0,212.0,30.0,3.2,12.9,47.0,155.86,98.79
2018,6,15,19,15,115.5,17.0,3.2,12.8,25.5,62.81,0.0
2018,6,15,19,30,19.0,4.0,3.2,12.7,4.0,0.0,0.0
2018,6,15,19,45,9.5,2.0,3.2,12.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,4,45,31.0,7.0,2.2,12.75,8.0,0.0,0.0
2018,6,16,5,0,62.0,14.0,2.2,12.8,16.0,13.34,0.0
2018,6,16,5,15,171.0,29.0,2.2,13.05,47.0,22.92,9.42
2018,6,16,5,30,280.0,44.0,2.2,13.3,78.0,34.24,23.74
2018,6,16,5,45,373.0,53.5,2.2,13.55,120.5,42.1,31.5
2018,6,16,6,0,466.0,63.0,2.2,13.8,163.0,47.73,36.92
2018,6,16,6,15,506.0,72.0,2.2,14.15,206.5,52.53,41.37
2018,6,16,6,30,546.0,81.0,2.2,14.5,250.0,57.02,45.38
2018,6,16,6,45,607.5,84.5,2.2,14.9,304.0,56.87,45.12
2018,6,16,7,0,669.0,88.0,2.2,15.3,358.0,56.81,44.88
2018,6,16,7,15,708.0,90.5,2.15,15.8,410.5,85.41,48.88
2018,6,16,7,30,747.0,93.0,2.1,16.3,463.0,132.95,75.32
2018,6,16,7,45,773.5,94.5,2.1,16.8,512.5,176.48,106.19
2018,6,16,8,0,800.0,96.0,2.1,17.3,562.0,223.03,143.86
2018,6,16,8,15,818.5,98.5,2.05,17.8,609.0,271.29,185.31
2018,6,16,8,30,837.0,101.0,2.0,18.3,656.0,321.4,228.79
2018,6,16,8,45,852.0,102.0,2.0,18.85,699.5,376.86,276.06
2018,6,16,9,0,867.0,103.0,2.0,19.4,743.0,426.91,318.28
2018,6,16,9,15,878.0,104.5,2.0,19.85,781.5,476.41,359.16
2018,6,16,9,30,889.0,106.0,2.0,20.3,820.0,526.13,398.97
2018,6,16,9,45,897.5,107.5,2.05,20.75,853.5,574.52,436.82
2018,6,16,10,0,906.0,109.0,2.1,21.2,887.0,622.51,473.26
2018,6,16,10,15,911.5,110.5,2.15,21.55,914.0,668.01,507.13
2018,6,16,10,30,917.0,112.0,2.2,21.9,941.0,712.45,539.39
2018,6,16,10,45,920.5,112.5,2.3,22.2,960.5,753.37,568.46
2018,6,16,11,0,924.0,113.0,2.4,22.5,980.0,792.71,594.74
2018,6,16,11,15,926.0,114.0,2.5,22.7,993.0,829.58,619.4
2018,6,16,11,30,928.0,115.0,2.6,22.9,1006.0,864.49,642.63
2018,6,16,11,45,928.0,115.5,2.7,23.05,1011.0,895.17,663.08
2018,6,16,12,0,928.0,116.0,2.8,23.2,1016.0,923.54,681.99
2018,6,16,12,15,926.5,116.5,2.95,23.2,1014.0,948.13,699.22
2018,6,16,12,30,925.0,117.0,3.1,23.2,1012.0,970.12,714.8
2018,6,16,12,45,921.5,118.0,3.25,23.15,1002.5,987.98,727.9
2018,6,16,13,0,918.0,119.0,3.4,23.1,993.0,1002.96,739.23
2018,6,16,13,15,914.0,118.5,3.5,22.95,976.5,1013.02,747.35
2018,6,16,13,30,910.0,118.0,3.6,22.8,960.0,1020.02,753.63
2018,6,16,13,45,904.0,117.5,3.75,22.6,936.5,1021.97,757.21
2018,6,16,14,0,898.0,117.0,3.9,22.4,913.0,1020.85,758.88
2018,6,16,14,15,890.0,116.5,3.95,22.05,883.0,1014.69,757.09
2018,6,16,14,30,882.0,116.0,4.0,21.7,853.0,1005.57,753.45
2018,6,16,14,45,871.0,115.0,4.1,21.4,817.0,990.08,745.76
2018,6,16,15,0,860.0,114.0,4.2,21.1,781.0,971.86,736.26
2018,6,16,15,15,848.0,112.0,4.2,21.1,740.5,948.97,722.15
2018,6,16,15,30,836.0,110.0,4.2,21.1,700.0,931.94,712.15
2018,6,16,15,45,820.5,108.0,4.3,20.2,656.0,901.04,695.35
2018,6,16,16,0,805.0,106.0,4.4,19.3,612.0,868.15,677.01
2018,6,16,16,15,784.0,103.5,4.4,18.8,564.5,828.04,651.6
2018,6,16,16,30,763.0,101.0,4.4,18.3,517.0,786.66,624.84
2018,6,16,16,45,736.0,97.5,4.4,17.8,467.0,742.17,595.25
2018,6,16,17,0,709.0,94.0,4.4,17.3,417.0,693.62,561.9
2018,6,16,17,15,671.0,90.0,4.35,16.85,366.5,636.14,520.47
2018,6,16,17,30,633.0,86.0,4.3,16.4,316.0,579.69,478.29
2018,6,16,17,45,578.5,80.0,4.25,15.9,265.5,511.05,424.04
2018,6,16,18,0,524.0,74.0,4.2,15.4,215.0,445.38,370.26
2018,6,16,18,15,448.0,66.5,4.15,15.05,169.0,368.56,305.19
2018,6,16,18,30,372.0,59.0,4.1,14.7,123.0,297.46,242.97
2018,6,16,18,45,265.5,46.5,4.0,14.3,85.0,214.1,169.04
2018,6,16,19,0,159.0,34.0,3.9,13.9,47.0,138.42,88.3
2018,6,16,19,15,84.5,19.0,3.85,13.75,25.5,52.28,0.0
2018,6,16,19,30,10.0,4.0,3.8,13.6,4.0,3.81,0.0
2018,6,16,19,45,5.0,2.0,3.8,13.5,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.5,2.5,2.1,13.25,2.5,0.0,0.0
2018,6,17,5,0,1.0,5.0,2.1,13.3,5.0,4.77,0.0
2018,6,17,5,15,0.5,15.0,2.15,13.45,15.0,13.91,3.42
2018,6,17,5,30,0.0,25.0,2.2,13.6,25.0,23.2,14.26
2018,6,17,5,45,0.0,39.5,2.2,13.8,39.5,36.6,26.64
2018,6,17,6,0,0.0,54.0,2.2,14.0,54.0,49.53,38.49
2018,6,17,6,15,2.0,73.0,2.2,14.2,73.5,65.99,53.31
2018,6,17,6,30,4.0,92.0,2.2,14.4,93.0,82.25,67.73
2018,6,17,6,45,72.5,123.5,2.15,14.6,152.5,103.17,85.98
2018,6,17,7,0,141.0,155.0,2.1,14.8,212.0,119.15,99.61
2018,6,17,7,15,245.0,167.0,2.1,15.05,282.0,131.57,98.88
2018,6,17,7,30,349.0,179.0,2.1,15.3,352.0,164.78,117.68
2018,6,17,7,45,366.0,196.0,2.05,15.5,394.0,199.89,143.4
2018,6,17,8,0,383.0,213.0,2.0,15.7,436.0,229.6,166.75
2018,6,17,8,15,365.5,239.0,1.95,15.95,466.0,274.44,204.31
2018,6,17,8,30,348.0,265.0,1.9,16.2,496.0,310.5,234.61
2018,6,17,8,45,269.5,300.0,1.85,16.45,486.0,331.08,253.57
2018,6,17,9,0,191.0,335.0,1.8,16.7,476.0,351.83,271.21
2018,6,17,9,15,146.5,353.0,1.75,17.0,464.5,359.55,277.45
2018,6,17,9,30,102.0,371.0,1.7,17.3,453.0,369.77,284.9
2018,6,17,9,45,173.0,383.5,1.7,17.55,529.5,420.01,322.65
2018,6,17,10,0,244.0,396.0,1.7,17.8,606.0,477.4,365.33
2018,6,17,10,15,427.5,331.5,1.65,18.35,712.5,549.94,419.99
2018,6,17,10,30,611.0,267.0,1.6,18.9,819.0,638.17,484.98
2018,6,17,10,45,744.0,201.0,1.6,19.4,888.5,703.91,532.88
2018,6,17,11,0,877.0,135.0,1.6,19.9,958.0,776.33,583.54
2018,6,17,11,15,881.0,134.5,1.65,20.25,971.0,812.0,606.31
2018,6,17,11,30,885.0,134.0,1.7,20.6,984.0,845.95,628.13
2018,6,17,11,45,888.0,133.5,1.75,21.0,990.5,877.19,647.9
2018,6,17,12,0,891.0,133.0,1.8,21.4,997.0,906.39,666.25
2018,6,17,12,15,892.0,132.0,1.85,21.65,996.0,931.18,682.07
2018,6,17,12,30,893.0,131.0,1.9,21.9,995.0,953.56,696.36
2018,6,17,12,45,893.0,129.0,2.0,22.2,986.5,971.48,708.27
2018,6,17,13,0,893.0,127.0,2.1,22.5,978.0,986.65,718.51
2018,6,17,13,15,890.5,125.5,2.1,22.6,962.0,997.01,725.17
2018,6,17,13,30,888.0,124.0,2.1,22.7,946.0,1004.4,730.07
2018,6,17,13,45,883.5,123.5,2.15,22.85,924.0,1007.83,733.02
2018,6,17,14,0,879.0,123.0,2.2,23.0,902.0,1008.25,734.2
2018,6,17,14,15,872.0,121.5,2.25,22.95,872.5,1002.16,731.9
2018,6,17,14,30,865.0,120.0,2.3,22.9,843.0,993.13,727.85
2018,6,17,14,45,856.0,118.0,2.35,22.9,808.0,978.73,720.26
2018,6,17,15,0,847.0,116.0,2.4,22.9,773.0,961.58,710.96
2018,6,17,15,15,835.0,113.5,2.4,22.9,733.0,938.37,697.21
2018,6,17,15,30,823.0,111.0,2.4,22.9,693.0,921.07,687.47
2018,6,17,15,45,808.5,108.0,2.4,22.6,649.0,890.21,669.34
2018,6,17,16,0,794.0,105.0,2.4,22.3,605.0,857.35,649.78
2018,6,17,16,15,776.0,101.0,2.4,22.05,558.0,818.43,625.68
2018,6,17,16,30,758.0,97.0,2.4,21.8,511.0,778.1,600.25
2018,6,17,16,45,733.0,93.0,2.45,21.5,461.5,730.83,569.8
2018,6,17,17,0,708.0,89.0,2.5,21.2,412.0,686.97,541.09
2018,6,17,17,15,673.5,84.5,2.5,20.75,362.0,631.58,503.01
2018,6,17,17,30,639.0,80.0,2.5,20.3,312.0,577.04,464.33
2018,6,17,17,45,591.5,73.5,2.5,19.85,262.5,512.4,415.14
2018,6,17,18,0,544.0,67.0,2.5,19.4,213.0,450.31,365.99
2018,6,17,18,15,475.0,59.0,2.45,18.7,167.5,376.61,305.73
2018,6,17,18,30,406.0,51.0,2.4,18.0,122.0,308.02,247.4
2018,6,17,18,45,306.5,40.5,2.3,17.35,84.5,227.1,176.97
2018,6,17,19,0,207.0,30.0,2.2,16.7,47.0,154.45,98.94
2018,6,17,19,15,114.0,17.0,2.2,16.25,25.5,62.39,0.0
2018,6,17,19,30,21.0,4.0,2.2,15.8,4.0,3.81,0.0
2018,6,17,19,45,10.5,2.0,2.2,15.35,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.2,13.0,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.3,13.3,15.0,12.39,0.0
2018,6,18,5,15,180.5,26.5,1.4,13.75,45.0,20.88,7.84
2018,6,18,5,30,290.0,40.0,1.5,14.2,75.0,31.02,20.89
2018,6,18,5,45,348.5,49.0,1.55,14.65,110.0,37.85,27.64
2018,6,18,6,0,407.0,58.0,1.6,15.1,145.0,43.15,32.68
2018,6,18,6,15,266.5,77.0,1.55,15.6,140.0,55.67,43.91
2018,6,18,6,30,126.0,96.0,1.5,16.1,135.0,78.34,63.84
2018,6,18,6,45,248.5,113.0,1.45,16.55,207.0,84.82,69.3
2018,6,18,7,0,371.0,130.0,1.4,17.0,279.0,88.06,71.81
2018,6,18,7,15,542.0,113.5,1.35,17.55,364.5,95.64,61.24
2018,6,18,7,30,713.0,97.0,1.3,18.1,450.0,126.76,71.07
2018,6,18,7,45,737.0,101.0,1.3,18.7,498.5,175.88,106.28
2018,6,18,8,0,761.0,105.0,1.3,19.3,547.0,222.06,143.03
2018,6,18,8,15,780.0,107.5,1.35,19.85,593.5,268.44,182.18
2018,6,18,8,30,799.0,110.0,1.4,20.4,640.0,316.74,223.43
2018,6,18,8,45,814.5,111.5,1.45,20.95,682.5,364.77,264.31
2018,6,18,9,0,830.0,113.0,1.5,21.5,725.0,414.0,305.31
2018,6,18,9,15,837.0,117.5,1.65,21.95,762.0,467.96,349.17
2018,6,18,9,30,844.0,122.0,1.8,22.4,799.0,516.3,387.85
2018,6,18,9,45,848.0,125.5,1.9,22.85,830.0,561.96,423.41
2018,6,18,10,0,852.0,129.0,2.0,23.3,861.0,606.9,457.48
2018,6,18,10,15,812.5,159.0,2.05,23.6,874.5,644.43,484.78
2018,6,18,10,30,773.0,189.0,2.1,23.9,888.0,680.57,510.15
2018,6,18,10,45,673.0,253.0,2.2,24.25,871.5,698.35,521.04
2018,6,18,11,0,573.0,317.0,2.3,24.6,855.0,711.98,528.41
2018,6,18,11,15,539.0,338.0,2.4,24.8,849.5,729.7,540.24
2018,6,18,11,30,505.0,359.0,2.5,25.0,844.0,744.45,549.77
2018,6,18,11,45,594.0,312.5,2.55,25.25,886.5,796.82,587.66
2018,6,18,12,0,683.0,266.0,2.6,25.5,929.0,855.12,628.74
2018,6,18,12,15,776.5,205.5,2.7,25.55,958.0,901.28,660.66
2018,6,18,12,30,870.0,145.0,2.8,25.6,987.0,945.11,689.83
2018,6,18,12,45,850.5,155.5,2.9,25.65,972.5,956.19,697.54
2018,6,18,13,0,831.0,166.0,3.0,25.7,958.0,972.8,709.26
2018,6,18,13,15,843.0,154.5,3.05,25.65,946.0,979.01,714.12
2018,6,18,13,30,855.0,143.0,3.1,25.6,934.0,990.85,722.88
2018,6,18,13,45,872.5,129.5,3.1,25.55,919.5,1003.02,731.51
2018,6,18,14,0,890.0,116.0,3.1,25.5,905.0,1011.87,738.1
2018,6,18,14,15,884.5,114.0,3.15,25.25,876.5,1006.67,736.69
2018,6,18,14,30,879.0,112.0,3.2,25.0,848.0,998.47,733.55
2018,6,18,14,45,870.5,110.0,3.2,24.8,813.0,984.39,726.1
2018,6,18,15,0,862.0,108.0,3.2,24.6,778.0,967.5,716.92
2018,6,18,15,15,850.5,105.5,3.2,24.6,737.5,944.5,703.15
2018,6,18,15,30,839.0,103.0,3.2,24.6,697.0,919.04,687.78
2018,6,18,15,45,826.0,100.5,3.15,24.05,653.5,897.86,676.42
2018,6,18,16,0,813.0,98.0,3.1,23.5,610.0,866.56,658.02
2018,6,18,16,15,796.0,94.0,3.05,23.15,563.0,828.03,633.95
2018,6,18,16,30,779.0,90.0,3.0,22.8,516.0,788.01,608.53
2018,6,18,16,45,755.0,86.5,2.95,22.45,466.5,741.57,578.09
2018,6,18,17,0,731.0,83.0,2.9,22.1,417.0,694.55,546.61
2018,6,18,17,15,697.5,78.5,2.85,21.55,366.5,642.41,510.95
2018,6,18,17,30,664.0,74.0,2.8,21.0,316.0,587.75,472.27
2018,6,18,17,45,618.0,68.5,2.7,20.4,266.5,524.43,424.45
2018,6,18,18,0,572.0,63.0,2.6,19.8,217.0,463.55,376.27
2018,6,18,18,15,504.0,56.0,2.4,19.1,171.0,390.55,316.38
2018,6,18,18,30,436.0,49.0,2.2,18.4,125.0,322.55,258.43
2018,6,18,18,45,335.0,39.5,2.05,17.7,87.0,240.66,187.35
2018,6,18,19,0,234.0,30.0,1.9,17.0,49.0,167.08,108.28
2018,6,18,19,15,130.0,17.5,1.9,16.6,27.0,69.45,0.0
2018,6,18,19,30,26.0,5.0,1.9,16.2,5.0,4.77,0.0
2018,6,18,19,45,13.0,2.5,1.85,15.8,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,19,4,45,40.0,6.0,1.9,13.35,7.0,0.0,0.0
2018,6,19,5,0,80.0,12.0,1.9,13.5,14.0,11.44,0.0
2018,6,19,5,15,209.5,25.0,1.95,13.75,46.0,20.33,7.33
2018,6,19,5,30,339.0,38.0,2.0,14.0,78.0,30.41,20.36
2018,6,19,5,45,315.5,41.5,2.0,14.3,92.5,31.02,21.67
2018,6,19,6,0,292.0,45.0,2.0,14.6,107.0,31.83,22.71
2018,6,19,6,15,146.0,59.5,2.0,14.9,90.5,47.18,36.5
2018,6,19,6,30,0.0,74.0,2.0,15.2,74.0,67.78,54.77
2018,6,19,6,45,32.0,110.5,2.0,15.55,123.5,93.99,77.65
2018,6,19,7,0,64.0,147.0,2.0,15.9,173.0,120.49,100.36
2018,6,19,7,15,317.5,136.5,1.95,16.4,290.5,104.85,74.67
2018,6,19,7,30,571.0,126.0,1.9,16.9,408.0,135.97,84.74
2018,6,19,7,45,691.5,106.0,1.9,17.4,483.0,167.51,102.19
2018,6,19,8,0,812.0,86.0,1.9,17.9,558.0,216.06,137.33
2018,6,19,8,15,829.5,88.0,1.9,18.55,604.5,271.03,183.96
2018,6,19,8,30,847.0,90.0,1.9,19.2,651.0,320.63,226.85
2018,6,19,8,45,860.5,91.5,1.9,19.85,694.0,369.93,269.3
2018,6,19,9,0,874.0,93.0,1.9,20.5,737.0,420.09,311.49
2018,6,19,9,15,884.0,95.0,1.9,21.0,775.5,469.8,352.38
2018,6,19,9,30,894.0,97.0,1.9,21.5,814.0,519.65,392.11
2018,6,19,9,45,902.0,98.0,1.95,22.05,847.0,567.53,429.31
2018,6,19,10,0,910.0,99.0,2.0,22.6,880.0,614.95,465.06
2018,6,19,10,15,916.5,100.0,2.05,23.0,907.5,660.78,498.93
2018,6,19,10,30,923.0,101.0,2.1,23.4,935.0,705.62,531.24
2018,6,19,10,45,928.0,101.5,2.15,23.8,956.0,747.79,560.21
2018,6,19,11,0,933.0,102.0,2.2,24.2,977.0,788.49,586.63
2018,6,19,11,15,935.5,102.0,2.25,24.45,990.0,825.14,610.43
2018,6,19,11,30,938.0,102.0,2.3,24.7,1003.0,859.82,632.78
2018,6,19,11,45,939.0,102.5,2.4,24.9,1009.0,891.59,653.63
2018,6,19,12,0,940.0,103.0,2.5,25.1,1015.0,921.07,672.94
2018,6,19,12,15,936.5,105.5,2.55,25.15,1013.0,945.97,689.25
2018,6,19,12,30,933.0,108.0,2.6,25.2,1011.0,968.19,703.87
2018,6,19,12,45,927.5,110.0,2.65,25.3,1001.0,985.27,715.1
2018,6,19,13,0,922.0,112.0,2.7,25.4,991.0,999.41,724.56
2018,6,19,13,15,918.5,112.0,2.75,25.4,975.0,1010.51,732.47
2018,6,19,13,30,915.0,112.0,2.8,25.4,959.0,1018.57,738.57
2018,6,19,13,45,910.5,110.5,2.85,25.4,936.0,1021.04,741.21
2018,6,19,14,0,906.0,109.0,2.9,25.4,913.0,1020.38,742.02
2018,6,19,14,15,899.5,107.5,2.95,25.2,883.5,1014.66,740.27
2018,6,19,14,30,893.0,106.0,3.0,25.0,854.0,1005.9,736.69
2018,6,19,14,45,884.0,104.5,3.0,24.85,818.5,991.73,729.12
2018,6,19,15,0,875.0,103.0,3.0,24.7,783.0,974.75,719.81
2018,6,19,15,15,863.5,101.5,3.0,24.7,743.0,952.67,706.76
2018,6,19,15,30,852.0,100.0,3.0,24.7,703.0,928.13,692.12
2018,6,19,15,45,837.0,97.5,3.05,24.1,658.5,896.89,674.85
2018,6,19,16,0,822.0,95.0,3.1,23.5,614.0,871.4,661.34
2018,6,19,16,15,803.5,92.0,3.05,23.0,566.0,832.55,637.41
2018,6,19,16,30,785.0,89.0,3.0,22.5,518.0,792.27,612.19
2018,6,19,16,45,760.0,85.5,3.0,22.0,468.5,744.85,581.64
2018,6,19,17,0,735.0,82.0,3.0,21.5,419.0,696.9,550.0
2018,6,19,17,15,702.5,77.5,2.95,20.75,368.5,641.83,512.44
2018,6,19,17,30,670.0,73.0,2.9,20.0,318.0,591.15,477.01
2018,6,19,17,45,624.0,67.5,2.85,19.25,268.5,527.6,429.28
2018,6,19,18,0,578.0,62.0,2.8,18.5,219.0,466.48,380.99
2018,6,19,18,15,512.0,55.5,2.75,17.8,173.0,395.03,322.21
2018,6,19,18,30,446.0,49.0,2.7,17.1,127.0,328.35,265.04
2018,6,19,18,45,345.5,39.5,2.6,16.35,88.5,246.2,193.23
2018,6,19,19,0,245.0,30.0,2.5,15.6,50.0,171.31,112.96
2018,6,19,19,15,136.5,17.5,2.5,15.2,27.5,72.2,0.0
2018,6,19,19,30,28.0,5.0,2.5,14.8,5.0,4.77,0.0
2018,6,19,19,45,14.0,2.5,2.5,14.4,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,45,56.0,7.0,2.1,11.85,8.5,0.0,0.0
2018,6,20,5,0,112.0,14.0,2.2,12.1,17.0,13.34,0.0
2018,6,20,5,15,247.0,25.5,2.3,12.55,49.5,20.88,7.56
2018,6,20,5,30,382.0,37.0,2.4,13.0,82.0,29.53,19.67
2018,6,20,5,45,426.0,43.0,2.45,13.45,115.5,32.55,23.09
2018,6,20,6,0,470.0,49.0,2.5,13.9,149.0,35.53,26.06
2018,6,20,6,15,237.0,72.0,2.5,14.3,122.5,51.89,40.77
2018,6,20,6,30,4.0,95.0,2.5,14.7,96.0,84.52,69.68
2018,6,20,6,45,112.0,121.0,2.5,15.1,165.5,96.14,79.67
2018,6,20,7,0,220.0,147.0,2.5,15.5,235.0,106.82,88.67
2018,6,20,7,15,506.5,112.5,2.5,16.05,352.0,92.82,60.46
2018,6,20,7,30,793.0,78.0,2.5,16.6,469.0,123.43,65.89
2018,6,20,7,45,822.5,79.0,2.5,17.1,522.0,169.26,98.19
2018,6,20,8,0,852.0,80.0,2.5,17.6,575.0,225.42,143.54
2018,6,20,8,15,868.5,82.0,2.5,18.1,622.5,275.08,186.45
2018,6,20,8,30,885.0,84.0,2.5,18.6,670.0,326.28,231.3
2018,6,20,8,45,897.5,85.5,2.5,19.1,713.5,377.08,275.63
2018,6,20,9,0,910.0,87.0,2.5,19.6,757.0,428.62,319.65
2018,6,20,9,15,912.0,92.5,2.55,20.0,794.0,479.43,362.24
2018,6,20,9,30,914.0,98.0,2.6,20.4,831.0,529.62,403.09
2018,6,20,9,45,912.0,105.0,2.6,20.85,862.0,578.14,441.18
2018,6,20,10,0,910.0,112.0,2.6,21.3,893.0,625.33,477.07
2018,6,20,10,15,916.5,113.0,2.7,21.6,920.5,671.28,511.85
2018,6,20,10,30,923.0,114.0,2.8,21.9,948.0,716.25,545.14
2018,6,20,10,45,928.5,114.5,2.85,22.15,969.5,758.91,575.61
2018,6,20,11,0,934.0,115.0,2.9,22.4,991.0,800.15,603.17
2018,6,20,11,15,937.5,114.5,3.0,22.55,1004.5,837.34,628.26
2018,6,20,11,30,941.0,114.0,3.1,22.7,1018.0,872.62,651.97
2018,6,20,11,45,943.5,113.5,3.2,22.8,1024.5,905.02,673.77
2018,6,20,12,0,946.0,113.0,3.3,22.9,1031.0,935.18,694.07
2018,6,20,12,15,945.5,113.0,3.4,22.8,1029.5,960.76,711.86
2018,6,20,12,30,945.0,113.0,3.5,22.7,1028.0,983.71,728.0
2018,6,20,12,45,944.0,112.0,3.6,22.6,1019.0,1002.48,741.47
2018,6,20,13,0,943.0,111.0,3.7,22.5,1010.0,1018.33,753.14
2018,6,20,13,15,940.5,110.0,3.7,22.35,994.0,1029.71,761.42
2018,6,20,13,30,938.0,109.0,3.7,22.2,978.0,1037.97,767.8
2018,6,20,13,45,934.0,108.0,3.75,22.0,955.0,1041.6,771.8
2018,6,20,14,0,930.0,107.0,3.8,21.8,932.0,1042.06,773.86
2018,6,20,14,15,924.0,105.0,3.8,21.6,902.0,1036.32,771.6
2018,6,20,14,30,918.0,103.0,3.8,21.4,872.0,1027.45,767.43
2018,6,20,14,45,910.5,101.5,3.8,21.15,837.0,1014.6,760.86
2018,6,20,15,0,903.0,100.0,3.8,20.9,802.0,998.82,752.43
2018,6,20,15,15,892.0,98.0,3.8,20.9,761.0,976.3,738.77
2018,6,20,15,30,881.0,96.0,3.8,20.9,720.0,951.19,723.4
2018,6,20,15,45,867.5,93.5,3.7,20.4,675.0,920.77,705.1
2018,6,20,16,0,854.0,91.0,3.6,19.9,630.0,888.2,685.2
2018,6,20,16,15,837.0,87.5,3.55,19.5,581.5,856.9,666.05
2018,6,20,16,30,820.0,84.0,3.5,19.1,533.0,816.37,640.05
2018,6,20,16,45,797.0,80.5,3.4,18.65,482.5,769.55,608.95
2018,6,20,17,0,774.0,77.0,3.3,18.2,432.0,722.01,576.73
2018,6,20,17,15,742.5,73.0,3.2,17.7,380.5,666.98,538.19
2018,6,20,17,30,711.0,69.0,3.1,17.2,329.0,612.38,498.9
2018,6,20,17,45,667.5,64.0,3.0,16.65,278.5,552.89,453.95
2018,6,20,18,0,624.0,59.0,2.9,16.1,228.0,492.25,405.26
2018,6,20,18,15,558.5,52.5,2.8,15.6,180.5,419.17,344.44
2018,6,20,18,30,493.0,46.0,2.7,15.1,133.0,350.9,285.25
2018,6,20,18,45,391.0,38.0,2.6,14.55,93.5,267.72,211.72
2018,6,20,19,0,289.0,30.0,2.5,14.0,54.0,191.88,128.7
2018,6,20,19,15,163.0,17.5,2.45,13.75,29.5,83.09,0.0
2018,6,20,19,30,37.0,5.0,2.4,13.5,5.0,4.77,0.0
2018,6,20,19,45,18.5,2.5,2.4,13.2,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,21,4,45,57.5,7.0,2.45,12.2,8.5,0.0,0.0
2018,6,21,5,0,115.0,14.0,2.6,12.4,17.0,13.34,0.0
2018,6,21,5,15,252.5,25.0,2.65,12.7,49.5,20.43,7.05
2018,6,21,5,30,390.0,36.0,2.7,13.0,82.0,28.61,18.87
2018,6,21,5,45,345.5,47.0,2.75,13.25,102.0,36.1,26.22
2018,6,21,6,0,301.0,58.0,2.8,13.5,122.0,42.88,32.64
2018,6,21,6,15,179.5,86.5,2.8,13.95,127.5,66.94,54.21
2018,6,21,6,30,58.0,115.0,2.8,14.4,133.0,95.4,79.35
2018,6,21,6,45,133.5,135.5,2.75,14.8,186.5,105.7,88.15
2018,6,21,7,0,209.0,156.0,2.7,15.2,240.0,112.66,93.87
2018,6,21,7,15,373.5,147.0,2.7,15.7,321.5,113.96,81.42
2018,6,21,7,30,538.0,138.0,2.7,16.2,403.0,142.95,92.25
2018,6,21,7,45,696.0,110.0,2.65,16.7,490.0,170.16,104.58
2018,6,21,8,0,854.0,82.0,2.6,17.2,577.0,226.71,144.7
2018,6,21,8,15,870.0,84.0,2.6,17.7,624.5,276.37,187.68
2018,6,21,8,30,886.0,86.0,2.6,18.2,672.0,327.52,232.57
2018,6,21,8,45,898.0,88.5,2.6,18.7,716.0,379.02,277.54
2018,6,21,9,0,910.0,91.0,2.6,19.2,760.0,431.24,322.16
2018,6,21,9,15,920.0,92.0,2.55,19.7,799.0,481.87,364.33
2018,6,21,9,30,930.0,93.0,2.5,20.2,838.0,532.6,405.23
2018,6,21,9,45,938.0,93.5,2.5,20.7,871.5,581.73,443.8
2018,6,21,10,0,946.0,94.0,2.5,21.2,905.0,630.35,480.8
2018,6,21,10,15,952.0,94.5,2.5,21.65,932.5,677.01,515.37
2018,6,21,10,30,958.0,95.0,2.5,22.1,960.0,722.58,548.18
2018,6,21,10,45,962.5,95.5,2.45,22.55,981.5,765.8,577.18
2018,6,21,11,0,967.0,96.0,2.4,23.0,1003.0,807.44,603.57
2018,6,21,11,15,969.5,96.5,2.45,23.25,1016.5,845.77,628.55
2018,6,21,11,30,972.0,97.0,2.5,23.5,1030.0,882.05,652.0
2018,6,21,11,45,973.0,97.0,2.5,23.75,1036.0,914.42,672.32
2018,6,21,12,0,974.0,97.0,2.5,24.0,1042.0,944.39,690.95
2018,6,21,12,15,969.0,100.5,2.6,24.15,1039.5,969.77,707.71
2018,6,21,12,30,964.0,104.0,2.7,24.3,1037.0,992.31,722.71
2018,6,21,12,45,956.5,107.5,2.8,24.4,1026.5,1009.6,734.53
2018,6,21,13,0,949.0,111.0,2.9,24.5,1016.0,1023.84,744.5
2018,6,21,13,15,946.0,110.5,2.95,24.5,1000.0,1035.36,752.7
2018,6,21,13,30,943.0,110.0,3.0,24.5,984.0,1043.75,759.01
2018,6,21,13,45,939.0,108.5,3.05,24.55,960.5,1046.96,762.0
2018,6,21,14,0,935.0,107.0,3.1,24.6,937.0,1046.97,763.09
2018,6,21,14,15,929.5,105.5,3.1,24.45,907.5,1042.31,761.47
2018,6,21,14,30,924.0,104.0,3.1,24.3,878.0,1034.51,757.97
2018,6,21,14,45,916.5,102.0,3.15,24.15,842.5,1021.13,751.39
2018,6,21,15,0,909.0,100.0,3.2,24.0,807.0,1004.79,742.97
2018,6,21,15,15,898.0,98.0,3.2,24.0,766.0,982.23,729.65
2018,6,21,15,30,887.0,96.0,3.2,24.0,725.0,957.07,714.65
2018,6,21,15,45,875.0,93.0,3.1,23.6,680.5,927.37,696.95
2018,6,21,16,0,863.0,90.0,3.0,23.2,636.0,895.44,677.65
2018,6,21,16,15,847.0,87.0,2.9,22.9,588.0,857.94,654.11
2018,6,21,16,30,831.0,84.0,2.8,22.6,540.0,826.08,634.3
