Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,16,45,807.0,80.5,2.75,22.3,488.5,778.13,603.09
2018,6,21,17,0,783.0,77.0,2.7,22.0,437.0,729.48,570.86
2018,6,21,17,15,751.5,73.5,2.6,21.4,385.5,674.76,533.74
2018,6,21,17,30,720.0,70.0,2.5,20.8,334.0,620.42,495.79
2018,6,21,17,45,675.5,65.0,2.45,20.2,283.0,559.99,451.48
2018,6,21,18,0,631.0,60.0,2.4,19.6,232.0,498.36,403.32
2018,6,21,18,15,563.0,54.0,2.1,18.75,184.0,424.06,342.71
2018,6,21,18,30,495.0,48.0,1.8,17.9,136.0,354.68,283.78
2018,6,21,18,45,388.5,39.0,1.55,17.0,95.0,267.8,208.89
2018,6,21,19,0,282.0,30.0,1.3,16.1,54.0,189.21,126.13
2018,6,21,19,15,158.0,17.5,1.3,15.65,29.5,81.16,0.0
2018,6,21,19,30,34.0,5.0,1.3,15.2,5.0,4.77,0.0
2018,6,21,19,45,17.0,2.5,1.3,14.75,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,1.45,12.45,8.0,0.0,0.0
2018,6,22,5,0,91.0,13.0,1.5,12.8,16.0,12.39,0.0
2018,6,22,5,15,220.0,25.5,1.55,13.4,47.5,20.94,7.11
2018,6,22,5,30,349.0,38.0,1.6,14.0,79.0,30.55,20.42
2018,6,22,5,45,439.0,46.5,1.65,14.6,123.0,35.83,25.84
2018,6,22,6,0,529.0,55.0,1.7,15.2,167.0,40.89,30.65
2018,6,22,6,15,588.0,61.0,1.65,15.9,216.0,43.54,33.13
2018,6,22,6,30,647.0,67.0,1.6,16.6,265.0,46.09,35.35
2018,6,22,6,45,687.5,71.5,1.55,17.3,316.5,47.3,36.28
2018,6,22,7,0,728.0,76.0,1.5,18.0,368.0,53.57,41.56
2018,6,22,7,15,758.0,80.0,1.4,18.9,420.0,82.06,45.6
2018,6,22,7,30,788.0,84.0,1.3,19.8,472.0,126.5,67.87
2018,6,22,7,45,810.0,87.5,1.25,20.7,522.5,172.94,99.99
2018,6,22,8,0,832.0,91.0,1.2,21.6,573.0,221.94,138.59
2018,6,22,8,15,849.0,94.0,1.2,22.35,621.0,271.74,180.17
2018,6,22,8,30,866.0,97.0,1.2,23.1,669.0,329.75,228.42
2018,6,22,8,45,879.5,99.0,1.2,23.9,713.0,380.46,270.63
2018,6,22,9,0,893.0,101.0,1.2,24.7,757.0,432.04,312.49
2018,6,22,9,15,901.5,103.5,1.25,25.45,796.0,482.51,352.57
2018,6,22,9,30,910.0,106.0,1.3,26.2,835.0,532.97,391.33
2018,6,22,9,45,915.5,109.0,1.35,26.95,868.0,582.05,427.81
2018,6,22,10,0,921.0,112.0,1.4,27.7,901.0,630.44,462.6
2018,6,22,10,15,927.0,113.0,1.45,28.35,928.5,676.6,495.0
2018,6,22,10,30,933.0,114.0,1.5,29.0,956.0,721.72,525.76
2018,6,22,10,45,937.5,114.5,1.55,29.65,977.0,764.13,553.59
2018,6,22,11,0,942.0,115.0,1.6,30.3,998.0,805.02,578.46
2018,6,22,11,15,945.0,115.5,1.7,30.7,1012.0,843.05,602.27
2018,6,22,11,30,948.0,116.0,1.8,31.1,1026.0,879.15,624.7
2018,6,22,11,45,948.5,116.0,1.85,31.55,1031.5,910.62,643.44
2018,6,22,12,0,949.0,116.0,1.9,32.0,1037.0,939.74,660.63
2018,6,22,12,15,947.0,116.5,2.0,32.1,1034.5,964.63,676.66
2018,6,22,12,30,945.0,117.0,2.1,32.2,1032.0,986.85,691.1
2018,6,22,12,45,941.5,118.0,2.2,32.3,1022.5,1005.34,703.31
2018,6,22,13,0,938.0,119.0,2.3,32.4,1013.0,1020.9,713.83
2018,6,22,13,15,934.5,118.0,2.4,32.3,996.5,1031.47,721.97
2018,6,22,13,30,931.0,117.0,2.5,32.2,980.0,1038.91,728.34
2018,6,22,13,45,926.0,116.5,2.6,32.15,957.0,1042.25,732.15
2018,6,22,14,0,921.0,116.0,2.7,32.1,934.0,1042.45,734.16
2018,6,22,14,15,914.0,114.5,2.8,31.9,904.0,1036.48,732.89
2018,6,22,14,30,907.0,113.0,2.9,31.7,874.0,1027.43,729.81
2018,6,22,14,45,898.0,111.5,2.95,31.45,838.0,1013.41,723.37
2018,6,22,15,0,889.0,110.0,3.0,31.2,802.0,996.53,715.18
2018,6,22,15,15,877.5,107.5,3.0,31.2,761.0,973.37,701.88
2018,6,22,15,30,866.0,105.0,3.0,31.2,720.0,947.66,686.98
2018,6,22,15,45,850.5,103.0,3.0,30.5,674.5,924.47,675.62
2018,6,22,16,0,835.0,101.0,3.0,29.8,629.0,891.11,657.37
2018,6,22,16,15,816.0,97.0,3.0,29.3,580.0,850.42,633.42
2018,6,22,16,30,797.0,93.0,3.0,28.8,531.0,808.25,608.08
2018,6,22,16,45,772.5,89.5,2.95,28.3,480.5,760.93,578.34
2018,6,22,17,0,748.0,86.0,2.9,27.8,430.0,712.98,547.5
2018,6,22,17,15,714.0,81.5,2.7,26.95,378.5,660.15,512.38
2018,6,22,17,30,680.0,77.0,2.5,26.1,327.0,604.51,474.13
2018,6,22,17,45,632.5,71.5,2.35,25.25,276.5,539.49,426.71
2018,6,22,18,0,585.0,66.0,2.2,24.4,226.0,476.93,378.82
2018,6,22,18,15,515.5,59.0,1.95,23.2,178.5,402.25,319.65
2018,6,22,18,30,446.0,52.0,1.7,22.0,131.0,332.55,262.09
2018,6,22,18,45,341.5,42.0,1.4,20.8,91.5,247.39,190.17
2018,6,22,19,0,237.0,32.0,1.1,19.6,52.0,172.99,114.07
2018,6,22,19,15,131.0,18.5,1.1,19.1,28.5,71.16,0.0
2018,6,22,19,30,25.0,5.0,1.1,18.6,5.0,4.77,0.0
2018,6,22,19,45,12.5,2.5,1.1,18.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,4,45,40.5,6.5,1.15,14.4,7.5,0.0,0.0
2018,6,23,5,0,81.0,13.0,1.2,14.7,15.0,12.39,0.0
2018,6,23,5,15,205.5,25.5,1.3,15.25,45.5,20.13,6.25
2018,6,23,5,30,330.0,38.0,1.4,15.8,76.0,30.58,20.26
2018,6,23,5,45,423.0,45.5,1.45,16.4,119.0,34.93,24.85
2018,6,23,6,0,516.0,53.0,1.5,17.0,162.0,39.16,28.9
2018,6,23,6,15,577.0,59.0,1.45,17.75,211.0,41.9,31.42
2018,6,23,6,30,638.0,65.0,1.4,18.5,260.0,44.53,33.69
2018,6,23,6,45,682.5,68.5,1.4,19.25,311.5,49.69,38.06
2018,6,23,7,0,727.0,72.0,1.4,20.0,363.0,50.38,38.44
2018,6,23,7,15,757.5,75.5,1.45,21.1,414.5,77.84,42.05
2018,6,23,7,30,788.0,79.0,1.5,22.2,466.0,121.89,63.65
2018,6,23,7,45,811.5,81.0,1.6,23.25,516.0,167.34,94.61
2018,6,23,8,0,835.0,83.0,1.7,24.3,566.0,222.52,137.75
2018,6,23,8,15,851.5,85.0,1.8,25.1,613.0,271.34,178.4
2018,6,23,8,30,868.0,87.0,1.9,25.9,660.0,321.69,220.9
2018,6,23,8,45,881.0,89.0,1.95,26.75,703.5,372.23,263.19
2018,6,23,9,0,894.0,91.0,2.0,27.6,747.0,423.59,305.15
2018,6,23,9,15,904.0,92.5,2.1,28.25,786.0,473.87,345.57
2018,6,23,9,30,914.0,94.0,2.2,28.9,825.0,524.27,384.88
2018,6,23,9,45,922.0,95.0,2.25,29.6,859.0,573.11,421.64
2018,6,23,10,0,930.0,96.0,2.3,30.3,893.0,621.47,456.9
2018,6,23,10,15,935.5,97.0,2.35,30.9,920.0,667.6,489.73
2018,6,23,10,30,941.0,98.0,2.4,31.5,947.0,712.64,520.89
2018,6,23,10,45,944.5,99.0,2.45,32.15,967.5,754.99,548.56
2018,6,23,11,0,948.0,100.0,2.5,32.8,988.0,795.73,573.61
2018,6,23,11,15,950.0,100.5,2.55,33.05,1001.5,833.08,597.1
2018,6,23,11,30,952.0,101.0,2.6,33.3,1015.0,868.41,619.13
2018,6,23,11,45,952.5,101.5,2.65,33.6,1021.0,900.32,638.71
2018,6,23,12,0,953.0,102.0,2.7,33.9,1027.0,929.87,656.73
2018,6,23,12,15,952.0,102.5,2.8,33.95,1025.5,955.6,673.38
2018,6,23,12,30,951.0,103.0,2.9,34.0,1024.0,978.68,688.43
2018,6,23,12,45,948.0,104.0,2.95,34.05,1015.0,997.59,700.54
2018,6,23,13,0,945.0,105.0,3.0,34.1,1006.0,1013.56,710.92
2018,6,23,13,15,941.5,105.0,3.05,34.05,990.0,1025.02,718.91
2018,6,23,13,30,938.0,105.0,3.1,34.0,974.0,1033.38,725.12
2018,6,23,13,45,933.0,104.5,3.1,33.9,951.0,1036.61,728.02
2018,6,23,14,0,928.0,104.0,3.1,33.8,928.0,1036.69,729.11
2018,6,23,14,15,922.0,103.0,3.1,33.6,899.0,1032.1,727.75
2018,6,23,14,30,916.0,102.0,3.1,33.4,870.0,1024.42,724.6
2018,6,23,14,45,908.0,100.5,3.1,33.2,835.0,1011.2,718.08
2018,6,23,15,0,900.0,99.0,3.1,33.0,800.0,995.07,709.84
2018,6,23,15,15,889.5,96.5,3.1,33.0,759.0,972.6,697.04
2018,6,23,15,30,879.0,94.0,3.1,33.0,718.0,947.52,682.6
2018,6,23,15,45,864.5,92.0,3.0,32.45,673.0,916.86,665.32
2018,6,23,16,0,850.0,90.0,2.9,31.9,628.0,884.12,646.56
2018,6,23,16,15,832.5,87.5,2.85,31.4,580.5,853.74,629.41
2018,6,23,16,30,815.0,85.0,2.8,30.9,533.0,814.22,605.82
2018,6,23,16,45,792.0,81.5,2.75,30.45,482.5,767.62,576.87
2018,6,23,17,0,769.0,78.0,2.7,30.0,432.0,720.29,546.82
2018,6,23,17,15,737.0,74.0,2.6,29.1,380.5,665.08,511.04
2018,6,23,17,30,705.0,70.0,2.5,28.2,329.0,610.34,474.43
2018,6,23,17,45,660.0,65.0,2.35,27.3,278.5,550.14,431.59
2018,6,23,18,0,615.0,60.0,2.2,26.4,228.0,488.81,385.14
2018,6,23,18,15,548.0,53.5,2.1,25.15,180.5,415.13,327.7
2018,6,23,18,30,481.0,47.0,2.0,23.9,133.0,346.38,271.52
2018,6,23,18,45,378.0,38.5,1.9,22.7,93.0,262.46,200.97
2018,6,23,19,0,275.0,30.0,1.8,21.5,53.0,186.86,123.47
2018,6,23,19,15,154.5,17.5,1.9,20.9,29.0,79.89,0.0
2018,6,23,19,30,34.0,5.0,2.0,20.3,5.0,17.16,0.0
2018,6,23,19,45,17.0,2.5,2.1,19.65,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.45,14.7,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,2.5,14.9,13.0,10.48,0.0
2018,6,24,5,15,158.0,25.0,2.55,15.35,40.5,19.7,5.67
2018,6,24,5,30,251.0,39.0,2.6,15.8,68.0,30.27,19.93
2018,6,24,5,45,325.5,51.5,2.7,16.2,108.0,39.2,28.55
2018,6,24,6,0,400.0,64.0,2.8,16.6,148.0,47.76,36.47
2018,6,24,6,15,456.0,74.0,2.8,17.1,194.0,54.55,42.62
2018,6,24,6,30,512.0,84.0,2.8,17.6,240.0,59.85,47.28
2018,6,24,6,45,553.5,92.5,2.85,18.1,289.0,63.52,50.35
2018,6,24,7,0,595.0,101.0,2.9,18.6,338.0,66.91,53.08
2018,6,24,7,15,628.5,106.0,2.9,19.15,387.0,90.37,55.91
2018,6,24,7,30,662.0,111.0,2.9,19.7,436.0,129.68,75.74
2018,6,24,7,45,688.5,116.0,2.9,20.25,485.0,171.88,104.94
2018,6,24,8,0,715.0,121.0,2.9,20.8,534.0,217.1,140.62
2018,6,24,8,15,736.5,124.5,2.95,21.25,581.0,262.88,179.12
2018,6,24,8,30,758.0,128.0,3.0,21.7,628.0,316.07,224.14
2018,6,24,8,45,774.5,131.5,3.0,22.15,671.5,364.01,265.04
2018,6,24,9,0,791.0,135.0,3.0,22.6,715.0,413.32,306.36
2018,6,24,9,15,808.5,135.0,3.0,23.0,755.5,461.34,345.88
2018,6,24,9,30,826.0,135.0,3.0,23.4,796.0,510.39,385.18
2018,6,24,9,45,842.0,133.5,3.0,23.8,831.5,558.19,422.55
2018,6,24,10,0,858.0,132.0,3.0,24.2,867.0,609.33,461.25
2018,6,24,10,15,865.0,133.5,3.05,24.5,894.5,653.96,494.65
2018,6,24,10,30,872.0,135.0,3.1,24.8,922.0,697.75,526.71
2018,6,24,10,45,878.0,136.0,3.1,25.05,943.5,739.41,556.46
2018,6,24,11,0,884.0,137.0,3.1,25.3,965.0,779.81,583.7
2018,6,24,11,15,887.5,137.5,3.1,25.45,979.0,816.41,607.75
2018,6,24,11,30,891.0,138.0,3.1,25.6,993.0,851.27,630.45
2018,6,24,11,45,892.5,138.5,3.15,25.7,999.5,882.57,651.07
2018,6,24,12,0,894.0,139.0,3.2,25.8,1006.0,911.78,670.25
2018,6,24,12,15,897.0,136.5,3.2,25.85,1005.5,937.4,686.84
2018,6,24,12,30,900.0,134.0,3.2,25.9,1005.0,960.66,701.9
2018,6,24,12,45,902.5,130.5,3.25,25.95,997.5,979.97,714.78
2018,6,24,13,0,905.0,127.0,3.3,26.0,990.0,996.54,725.97
2018,6,24,13,15,901.0,126.5,3.3,25.9,973.5,1006.89,733.29
2018,6,24,13,30,897.0,126.0,3.3,25.8,957.0,1014.23,738.81
2018,6,24,13,45,891.0,125.5,3.3,25.7,934.0,1016.57,741.22
2018,6,24,14,0,885.0,125.0,3.3,25.6,911.0,1015.87,741.83
2018,6,24,14,15,877.5,123.5,3.3,25.4,881.5,1009.62,739.25
2018,6,24,14,30,870.0,122.0,3.3,25.2,852.0,1000.4,734.89
2018,6,24,14,45,860.0,120.0,3.35,25.0,816.5,985.3,727.14
2018,6,24,15,0,850.0,118.0,3.4,24.8,781.0,967.44,717.64
2018,6,24,15,15,838.0,116.0,3.4,24.8,741.0,953.51,709.91
2018,6,24,15,30,826.0,114.0,3.4,24.8,701.0,928.64,694.86
2018,6,24,15,45,809.5,111.5,3.4,24.1,656.0,896.71,676.88
2018,6,24,16,0,793.0,109.0,3.4,23.4,611.0,862.83,657.37
2018,6,24,16,15,771.5,105.5,3.4,22.95,562.5,821.64,631.79
2018,6,24,16,30,750.0,102.0,3.4,22.5,514.0,779.2,604.93
2018,6,24,16,45,723.0,97.5,3.4,22.05,464.0,734.03,575.54
2018,6,24,17,0,696.0,93.0,3.4,21.6,414.0,684.78,542.48
2018,6,24,17,15,660.5,88.5,3.35,21.0,364.0,629.09,503.83
2018,6,24,17,30,625.0,84.0,3.3,20.4,314.0,574.3,464.49
2018,6,24,17,45,577.0,77.0,3.25,19.8,264.5,509.16,414.61
2018,6,24,18,0,529.0,70.0,3.2,19.2,215.0,446.6,364.88
2018,6,24,18,15,462.0,61.5,3.1,18.6,169.5,373.89,304.92
2018,6,24,18,30,395.0,53.0,3.0,18.0,124.0,306.08,246.94
2018,6,24,18,45,302.5,41.5,2.9,17.4,86.0,226.32,177.54
2018,6,24,19,0,210.0,30.0,2.8,16.8,48.0,157.97,106.58
2018,6,24,19,15,117.5,17.5,2.7,16.55,26.5,64.82,0.0
2018,6,24,19,30,25.0,5.0,2.6,16.3,5.0,13.9,0.0
2018,6,24,19,45,12.5,2.5,2.55,16.0,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,2.6,14.0,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,2.7,14.1,12.0,10.48,0.0
2018,6,25,5,15,140.0,26.0,2.8,14.35,39.5,20.53,5.82
2018,6,25,5,30,227.0,41.0,2.9,14.6,67.0,31.89,21.38
2018,6,25,5,45,276.5,53.0,3.0,14.85,100.0,40.34,29.7
2018,6,25,6,0,326.0,65.0,3.1,15.1,133.0,48.42,37.27
2018,6,25,6,15,267.0,86.0,3.05,15.45,151.5,66.81,53.75
2018,6,25,6,30,208.0,107.0,3.0,15.8,170.0,81.12,66.38
2018,6,25,6,45,357.0,110.5,2.95,16.1,242.5,76.84,62.48
2018,6,25,7,0,506.0,114.0,2.9,16.4,315.0,77.55,62.88
2018,6,25,7,15,525.5,124.5,2.9,16.95,358.5,101.77,68.41
2018,6,25,7,30,545.0,135.0,2.9,17.5,402.0,138.14,88.0
2018,6,25,7,45,571.0,144.0,2.85,18.05,449.5,177.47,115.46
2018,6,25,8,0,597.0,153.0,2.8,18.6,497.0,219.82,148.71
2018,6,25,8,15,660.0,146.5,2.75,19.1,556.5,261.39,181.89
2018,6,25,8,30,723.0,140.0,2.7,19.6,616.0,309.53,221.51
2018,6,25,8,45,761.0,134.5,2.7,20.1,665.5,361.23,264.88
2018,6,25,9,0,799.0,129.0,2.7,20.6,715.0,410.7,306.17
2018,6,25,9,15,814.5,130.0,2.75,21.05,754.5,459.05,346.26
2018,6,25,9,30,830.0,131.0,2.8,21.5,794.0,508.24,385.96
2018,6,25,9,45,844.5,130.0,2.8,21.95,829.0,559.48,425.92
2018,6,25,10,0,859.0,129.0,2.8,22.4,864.0,606.74,461.96
2018,6,25,10,15,866.5,130.5,2.9,22.7,892.0,651.72,496.02
2018,6,25,10,30,874.0,132.0,3.0,23.0,920.0,695.91,528.76
2018,6,25,10,45,879.0,132.5,3.05,23.3,940.5,736.53,558.1
2018,6,25,11,0,884.0,133.0,3.1,23.6,961.0,775.79,584.82
2018,6,25,11,15,887.5,133.5,3.15,23.65,975.0,812.39,609.58
2018,6,25,11,30,891.0,134.0,3.2,23.7,989.0,847.23,633.02
2018,6,25,11,45,893.5,134.0,3.25,23.75,996.0,878.93,654.24
2018,6,25,12,0,896.0,134.0,3.3,23.8,1003.0,908.57,674.04
2018,6,25,12,15,900.0,131.5,3.4,23.75,1003.5,935.09,692.34
2018,6,25,12,30,904.0,129.0,3.5,23.7,1004.0,959.28,709.16
2018,6,25,12,45,907.5,125.0,3.55,23.6,997.0,979.08,722.94
2018,6,25,13,0,911.0,121.0,3.6,23.5,990.0,996.14,735.02
2018,6,25,13,15,908.5,119.5,3.6,23.4,974.0,1006.98,742.77
2018,6,25,13,30,906.0,118.0,3.6,23.3,958.0,1014.79,748.68
2018,6,25,13,45,901.5,116.5,3.65,23.15,935.0,1017.56,751.91
2018,6,25,14,0,897.0,115.0,3.7,23.0,912.0,1017.24,753.27
2018,6,25,14,15,891.5,112.5,3.7,22.8,883.0,1011.81,751.18
2018,6,25,14,30,886.0,110.0,3.7,22.6,854.0,1003.32,747.21
2018,6,25,14,45,878.5,108.0,3.7,22.4,819.5,990.43,740.42
2018,6,25,15,0,871.0,106.0,3.7,22.2,785.0,974.7,731.82
2018,6,25,15,15,859.5,103.5,3.7,22.2,744.5,951.82,717.88
2018,6,25,15,30,848.0,101.0,3.7,22.2,704.0,926.43,702.29
2018,6,25,15,45,836.0,98.5,3.6,21.6,661.0,898.27,685.76
2018,6,25,16,0,824.0,96.0,3.5,21.0,618.0,875.75,673.09
2018,6,25,16,15,809.0,92.0,3.45,20.6,571.5,838.91,649.95
2018,6,25,16,30,794.0,88.0,3.4,20.2,525.0,800.4,625.42
2018,6,25,16,45,772.0,84.0,3.35,19.8,475.5,754.7,595.24
2018,6,25,17,0,750.0,80.0,3.3,19.4,426.0,708.23,563.93
2018,6,25,17,15,719.5,76.0,3.3,18.9,376.0,654.83,527.01
2018,6,25,17,30,689.0,72.0,3.3,18.4,326.0,605.43,492.01
2018,6,25,17,45,645.5,66.5,3.25,17.9,276.0,542.81,444.58
2018,6,25,18,0,602.0,61.0,3.2,17.4,226.0,482.36,396.24
2018,6,25,18,15,537.0,54.5,3.1,16.9,179.5,410.37,336.45
2018,6,25,18,30,472.0,48.0,3.0,16.4,133.0,343.1,278.32
2018,6,25,18,45,372.0,39.5,2.95,15.85,93.5,260.92,206.12
2018,6,25,19,0,272.0,31.0,2.9,15.3,54.0,186.92,127.86
2018,6,25,19,15,153.5,18.0,2.85,15.0,29.5,80.12,0.0
2018,6,25,19,30,35.0,5.0,2.8,14.7,5.0,17.57,0.0
2018,6,25,19,45,17.5,2.5,2.7,14.4,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.5,2.3,12.4,7.5,0.0,0.0
2018,6,26,5,0,90.0,13.0,2.4,12.7,15.0,12.39,0.0
2018,6,26,5,15,222.5,25.5,2.45,13.2,46.5,21.16,5.79
2018,6,26,5,30,355.0,38.0,2.5,13.7,78.0,30.79,20.5
2018,6,26,5,45,449.5,45.0,2.55,14.25,121.5,34.67,24.8
2018,6,26,6,0,544.0,52.0,2.6,14.8,165.0,38.49,28.55
2018,6,26,6,15,604.0,58.0,2.55,15.35,215.0,41.28,31.17
2018,6,26,6,30,664.0,64.0,2.5,15.9,265.0,43.95,33.54
2018,6,26,6,45,707.0,67.5,2.5,16.45,317.0,49.06,37.95
2018,6,26,7,0,750.0,71.0,2.5,17.0,369.0,49.79,38.41
2018,6,26,7,15,779.5,74.5,2.5,17.6,421.0,75.55,41.47
2018,6,26,7,30,809.0,78.0,2.5,18.2,473.0,120.52,63.32
2018,6,26,7,45,831.0,80.5,2.5,18.8,523.5,167.15,95.56
2018,6,26,8,0,853.0,83.0,2.5,19.4,574.0,223.38,140.55
2018,6,26,8,15,869.5,85.5,2.5,19.95,622.5,273.48,183.29
2018,6,26,8,30,886.0,88.0,2.5,20.5,671.0,325.14,228.06
2018,6,26,8,45,899.0,89.5,2.5,21.05,715.0,376.19,272.23
2018,6,26,9,0,912.0,91.0,2.5,21.6,759.0,428.07,316.16
2018,6,26,9,15,919.5,94.0,2.55,22.1,798.0,479.41,358.74
2018,6,26,9,30,927.0,97.0,2.6,22.6,837.0,530.65,399.98
2018,6,26,9,45,931.0,99.5,2.65,23.05,869.5,579.32,438.2
2018,6,26,10,0,935.0,102.0,2.7,23.5,902.0,627.16,474.68
2018,6,26,10,15,940.0,104.0,2.8,23.75,930.0,674.18,510.14
2018,6,26,10,30,945.0,106.0,2.9,24.0,958.0,720.08,543.98
2018,6,26,10,45,949.0,106.0,3.0,24.25,978.0,762.24,574.05
2018,6,26,11,0,953.0,106.0,3.1,24.5,998.0,802.81,601.22
2018,6,26,11,15,955.5,106.5,3.15,24.5,1012.0,840.9,626.84
2018,6,26,11,30,958.0,107.0,3.2,24.5,1026.0,876.99,650.99
2018,6,26,11,45,959.0,107.5,3.3,24.55,1032.5,909.7,672.97
2018,6,26,12,0,960.0,108.0,3.4,24.6,1039.0,940.06,693.38
2018,6,26,12,15,961.5,106.5,3.45,24.5,1038.0,966.55,711.31
2018,6,26,12,30,963.0,105.0,3.5,24.4,1037.0,990.42,727.58
2018,6,26,12,45,963.0,104.0,3.55,24.35,1029.0,1010.61,741.37
2018,6,26,13,0,963.0,103.0,3.6,24.3,1021.0,1027.85,753.34
2018,6,26,13,15,960.5,102.0,3.65,24.15,1005.0,1039.63,762.15
2018,6,26,13,30,958.0,101.0,3.7,24.0,989.0,1048.24,769.06
2018,6,26,13,45,954.0,100.0,3.75,23.9,966.0,1052.15,772.91
2018,6,26,14,0,950.0,99.0,3.8,23.8,943.0,1052.83,774.81
2018,6,26,14,15,944.5,97.5,3.8,23.6,913.5,1048.27,773.37
2018,6,26,14,30,939.0,96.0,3.8,23.4,884.0,1040.52,769.99
2018,6,26,14,45,931.5,94.0,3.8,23.15,848.5,1027.13,763.15
2018,6,26,15,0,924.0,92.0,3.8,22.9,813.0,1010.72,754.42
2018,6,26,15,15,914.0,90.0,3.8,22.9,772.0,989.01,741.47
2018,6,26,15,30,904.0,88.0,3.8,22.9,731.0,964.6,726.75
2018,6,26,15,45,891.0,86.0,3.75,22.25,686.0,934.87,709.88
2018,6,26,16,0,878.0,84.0,3.7,21.6,641.0,902.92,691.35
2018,6,26,16,15,862.0,81.0,3.65,21.15,592.5,865.09,667.95
2018,6,26,16,30,846.0,78.0,3.6,20.7,544.0,825.6,643.07
2018,6,26,16,45,824.0,75.0,3.55,20.25,493.0,786.69,618.2
2018,6,26,17,0,802.0,72.0,3.5,19.8,442.0,739.79,586.96
2018,6,26,17,15,772.0,68.0,3.4,19.3,390.0,684.99,549.0
2018,6,26,17,30,742.0,64.0,3.3,18.8,338.0,630.49,510.19
2018,6,26,17,45,699.5,60.0,3.25,18.25,287.0,568.06,464.13
2018,6,26,18,0,657.0,56.0,3.2,17.7,236.0,507.47,415.97
2018,6,26,18,15,593.0,50.5,3.1,17.15,188.0,438.81,358.95
2018,6,26,18,30,529.0,45.0,3.0,16.6,140.0,371.07,300.47
2018,6,26,18,45,427.5,37.0,2.85,16.05,98.5,286.34,225.99
2018,6,26,19,0,326.0,29.0,2.7,15.5,57.0,210.36,144.35
2018,6,26,19,15,186.5,17.5,2.65,15.15,31.5,93.26,0.0
2018,6,26,19,30,47.0,6.0,2.6,14.8,6.0,22.92,0.0
2018,6,26,19,45,23.5,3.0,2.55,14.5,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,27,4,45,17.5,5.0,2.75,12.95,5.5,0.0,0.0
2018,6,27,5,0,35.0,10.0,2.8,13.0,11.0,9.53,0.0
2018,6,27,5,15,148.5,24.0,2.8,13.3,39.5,18.92,4.12
2018,6,27,5,30,262.0,38.0,2.8,13.6,68.0,29.53,19.4
2018,6,27,5,45,386.0,46.5,2.85,13.9,114.0,36.03,26.01
2018,6,27,6,0,510.0,55.0,2.9,14.2,160.0,41.12,30.94
2018,6,27,6,15,444.0,71.5,2.85,14.65,181.0,52.51,41.24
2018,6,27,6,30,378.0,88.0,2.8,15.1,202.0,62.64,50.24
2018,6,27,6,45,559.5,80.5,2.8,15.6,284.0,54.06,42.5
2018,6,27,7,0,741.0,73.0,2.8,16.1,366.0,51.41,39.99
2018,6,27,7,15,771.5,76.0,2.8,16.6,418.0,75.6,42.31
2018,6,27,7,30,802.0,79.0,2.8,17.1,470.0,119.82,63.5
2018,6,27,7,45,825.0,81.5,2.75,17.65,521.0,166.22,95.56
2018,6,27,8,0,848.0,84.0,2.7,18.2,572.0,222.31,140.56
2018,6,27,8,15,864.5,86.0,2.75,18.7,619.5,271.78,183.05
2018,6,27,8,30,881.0,88.0,2.8,19.2,667.0,322.79,227.68
2018,6,27,8,45,894.5,90.0,2.85,19.7,711.5,374.17,272.52
2018,6,27,9,0,908.0,92.0,2.9,20.2,756.0,426.43,317.25
2018,6,27,9,15,908.5,98.5,2.95,20.55,793.0,477.44,360.23
2018,6,27,9,30,909.0,105.0,3.0,20.9,830.0,527.72,401.38
2018,6,27,9,45,904.5,113.5,3.0,21.25,860.5,576.11,439.73
2018,6,27,10,0,900.0,122.0,3.0,21.6,891.0,622.98,475.76
2018,6,27,10,15,907.0,122.5,3.1,21.8,918.5,668.62,510.7
2018,6,27,10,30,914.0,123.0,3.2,22.0,946.0,713.34,544.21
2018,6,27,10,45,919.0,123.0,3.25,22.25,967.0,755.14,574.65
2018,6,27,11,0,924.0,123.0,3.3,22.5,988.0,795.49,601.92
2018,6,27,11,15,927.5,123.0,3.4,22.5,1002.0,833.07,627.78
2018,6,27,11,30,931.0,123.0,3.5,22.5,1016.0,868.79,652.29
2018,6,27,11,45,933.0,123.0,3.55,22.5,1023.0,901.27,674.23
2018,6,27,12,0,935.0,123.0,3.6,22.5,1030.0,931.54,694.67
2018,6,27,12,15,935.0,123.0,3.7,22.35,1029.0,957.7,713.06
2018,6,27,12,30,935.0,123.0,3.8,22.2,1028.0,981.32,729.84
2018,6,27,12,45,933.0,122.5,3.85,22.05,1019.0,999.89,743.03
2018,6,27,13,0,931.0,122.0,3.9,21.9,1010.0,1015.57,754.42
2018,6,27,13,15,929.0,121.0,3.95,21.75,994.5,1027.78,763.64
2018,6,27,13,30,927.0,120.0,4.0,21.6,979.0,1036.92,770.97
2018,6,27,13,45,923.0,117.5,4.0,21.4,955.5,1039.43,773.86
2018,6,27,14,0,919.0,115.0,4.0,21.2,932.0,1038.76,774.81
2018,6,27,14,15,913.5,113.5,4.05,20.95,903.0,1034.49,773.99
2018,6,27,14,30,908.0,112.0,4.1,20.7,874.0,1027.13,771.24
2018,6,27,14,45,901.0,108.5,4.1,20.45,838.5,1013.07,763.77
2018,6,27,15,0,894.0,105.0,4.1,20.2,803.0,996.04,754.39
2018,6,27,15,15,882.5,103.5,4.1,20.2,762.5,974.06,740.98
2018,6,27,15,30,871.0,102.0,4.1,20.2,722.0,949.53,725.86
2018,6,27,15,45,858.5,98.5,4.1,19.5,677.0,919.39,708.71
2018,6,27,16,0,846.0,95.0,4.1,18.8,632.0,894.79,695.34
2018,6,27,16,15,830.0,91.0,4.1,18.35,584.0,856.56,671.36
2018,6,27,16,30,814.0,87.0,4.1,17.9,536.0,816.67,645.89
2018,6,27,16,45,792.0,83.0,4.1,17.45,485.5,770.39,615.23
2018,6,27,17,0,770.0,79.0,4.1,17.0,435.0,723.31,583.32
2018,6,27,17,15,737.5,75.0,4.05,16.55,383.5,667.72,543.93
2018,6,27,17,30,705.0,71.0,4.0,16.1,332.0,612.61,503.78
2018,6,27,17,45,660.5,66.0,3.95,15.7,281.0,552.82,457.91
2018,6,27,18,0,616.0,61.0,3.9,15.3,230.0,491.75,408.24
2018,6,27,18,15,548.0,55.0,3.8,14.85,182.5,417.96,346.19
2018,6,27,18,30,480.0,49.0,3.7,14.4,135.0,349.06,285.95
2018,6,27,18,45,376.5,40.0,3.6,14.0,95.0,264.04,210.5
2018,6,27,19,0,273.0,31.0,3.5,13.6,55.0,187.85,130.01
2018,6,27,19,15,153.0,18.5,3.4,13.45,30.5,80.51,0.0
2018,6,27,19,30,33.0,6.0,3.3,13.3,6.0,17.81,0.0
2018,6,27,19,45,16.5,3.0,3.25,13.15,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,28,4,45,21.5,6.0,3.25,14.0,6.5,0.0,0.0
2018,6,28,5,0,43.0,12.0,3.3,14.1,13.0,11.44,0.0
2018,6,28,5,15,144.0,27.0,3.35,14.4,41.0,21.43,4.77
2018,6,28,5,30,245.0,42.0,3.4,14.7,69.0,32.81,22.0
2018,6,28,5,45,340.5,51.0,3.5,15.0,109.5,38.93,28.4
2018,6,28,6,0,436.0,60.0,3.6,15.3,150.0,45.56,34.69
2018,6,28,6,15,501.5,67.0,3.6,15.7,197.5,48.76,37.74
2018,6,28,6,30,567.0,74.0,3.6,16.1,245.0,51.84,40.49
2018,6,28,6,45,614.5,78.5,3.6,16.5,295.0,52.73,41.18
2018,6,28,7,0,662.0,83.0,3.6,16.9,345.0,53.59,41.77
2018,6,28,7,15,697.0,87.0,3.6,17.3,396.0,75.49,44.04
2018,6,28,7,30,732.0,91.0,3.6,17.7,447.0,122.78,68.69
2018,6,28,7,45,760.0,92.5,3.6,18.1,497.0,165.46,97.73
2018,6,28,8,0,788.0,94.0,3.6,18.5,547.0,211.34,134.26
2018,6,28,8,15,808.0,97.0,3.6,18.8,595.0,259.57,175.65
2018,6,28,8,30,828.0,100.0,3.6,19.1,643.0,309.84,219.64
2018,6,28,8,45,844.5,101.5,3.55,19.4,687.5,365.76,267.99
2018,6,28,9,0,861.0,103.0,3.5,19.7,732.0,416.4,311.59
2018,6,28,9,15,872.0,104.0,3.5,19.95,770.5,465.25,353.1
2018,6,28,9,30,883.0,105.0,3.5,20.2,809.0,514.36,393.73
2018,6,28,9,45,892.5,106.0,3.5,20.5,843.0,562.73,432.63
2018,6,28,10,0,902.0,107.0,3.5,20.8,877.0,610.8,470.24
2018,6,28,10,15,908.0,108.0,3.5,21.0,904.5,656.23,505.11
2018,6,28,10,30,914.0,109.0,3.5,21.2,932.0,700.67,538.42
2018,6,28,10,45,918.5,110.0,3.55,21.4,953.0,742.88,569.37
2018,6,28,11,0,923.0,111.0,3.6,21.6,974.0,783.62,597.19
2018,6,28,11,15,925.0,111.0,3.6,21.65,987.0,819.92,621.81
2018,6,28,11,30,927.0,111.0,3.6,21.7,1000.0,854.25,644.93
2018,6,28,11,45,928.0,111.5,3.65,21.75,1006.0,886.11,666.51
2018,6,28,12,0,929.0,112.0,3.7,21.8,1012.0,915.72,686.53
2018,6,28,12,15,929.5,111.0,3.7,21.8,1011.0,941.13,703.52
2018,6,28,12,30,930.0,110.0,3.7,21.8,1010.0,963.98,718.82
2018,6,28,12,45,930.5,108.0,3.7,21.75,1002.0,983.17,731.85
2018,6,28,13,0,931.0,106.0,3.7,21.7,994.0,999.52,743.08
2018,6,28,13,15,928.0,105.5,3.7,21.65,978.5,1011.01,751.19
2018,6,28,13,30,925.0,105.0,3.7,21.6,963.0,1019.45,757.4
2018,6,28,13,45,920.0,104.5,3.7,21.5,940.0,1022.81,760.54
2018,6,28,14,0,915.0,104.0,3.7,21.4,917.0,1023.05,761.77
2018,6,28,14,15,909.0,103.0,3.7,21.25,888.5,1018.67,760.23
2018,6,28,14,30,903.0,102.0,3.7,21.1,860.0,1011.24,756.8
2018,6,28,14,45,894.5,100.5,3.65,20.95,825.0,997.81,749.12
2018,6,28,15,0,886.0,99.0,3.6,20.8,790.0,981.51,739.64
2018,6,28,15,15,875.0,97.0,3.6,20.8,750.0,959.48,726.28
2018,6,28,15,30,864.0,95.0,3.6,20.8,710.0,934.91,711.22
2018,6,28,15,45,850.0,92.5,3.55,20.3,665.5,904.58,693.19
2018,6,28,16,0,836.0,90.0,3.5,19.8,621.0,872.17,673.58
2018,6,28,16,15,818.0,87.5,3.5,19.4,573.5,841.83,655.27
2018,6,28,16,30,800.0,85.0,3.5,19.0,526.0,802.39,630.16
2018,6,28,16,45,775.0,82.0,3.5,18.6,476.0,755.3,599.04
2018,6,28,17,0,750.0,79.0,3.5,18.2,426.0,707.63,566.83
2018,6,28,17,15,715.5,75.5,3.45,17.7,375.0,651.84,527.65
2018,6,28,17,30,681.0,72.0,3.4,17.2,324.0,600.31,490.61
2018,6,28,17,45,633.5,67.5,3.35,16.65,274.0,536.57,441.99
2018,6,28,18,0,586.0,63.0,3.3,16.1,224.0,475.3,392.7
2018,6,28,18,15,516.0,57.0,3.25,15.6,177.5,401.52,331.17
2018,6,28,18,30,446.0,51.0,3.2,15.1,131.0,332.72,271.54
2018,6,28,18,45,339.5,41.5,3.1,14.6,91.5,246.97,196.18
2018,6,28,19,0,233.0,32.0,3.0,14.1,52.0,172.36,118.79
2018,6,28,19,15,129.0,18.5,3.0,13.95,28.5,70.68,0.0
2018,6,28,19,30,25.0,5.0,3.0,13.8,5.0,13.93,0.0
2018,6,28,19,45,12.5,2.5,3.0,13.65,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,29,4,45,41.0,6.0,1.8,12.95,7.0,0.0,0.0
2018,6,29,5,0,82.0,12.0,1.9,13.1,14.0,11.44,0.0
2018,6,29,5,15,207.0,23.5,1.9,13.6,43.0,19.33,3.18
2018,6,29,5,30,332.0,35.0,1.9,14.1,72.0,28.04,18.02
2018,6,29,5,45,423.0,43.0,1.9,14.55,114.0,32.98,23.27
2018,6,29,6,0,514.0,51.0,1.9,15.0,156.0,37.74,27.85
2018,6,29,6,15,573.5,56.5,1.9,15.55,204.0,40.13,30.13
2018,6,29,6,30,633.0,62.0,1.9,16.1,252.0,42.45,32.19
2018,6,29,6,45,675.5,66.0,1.85,16.7,302.5,47.86,36.86
2018,6,29,7,0,718.0,70.0,1.8,17.3,353.0,49.02,37.7
2018,6,29,7,15,748.0,73.5,1.8,18.0,404.0,71.06,39.75
2018,6,29,7,30,778.0,77.0,1.8,18.7,455.0,114.43,59.94
2018,6,29,7,45,801.0,79.0,1.85,19.35,504.5,159.2,90.22
2018,6,29,8,0,824.0,81.0,1.9,20.0,554.0,213.7,133.33
2018,6,29,8,15,841.0,84.0,1.95,20.75,601.5,262.81,174.74
2018,6,29,8,30,858.0,87.0,2.0,21.5,649.0,313.55,218.24
2018,6,29,8,45,871.0,89.0,2.05,22.2,692.5,363.62,261.15
2018,6,29,9,0,884.0,91.0,2.1,22.9,736.0,414.53,303.88
2018,6,29,9,15,891.5,94.0,2.2,23.5,774.5,464.55,345.11
2018,6,29,9,30,899.0,97.0,2.3,24.1,813.0,514.51,385.09
2018,6,29,9,45,903.5,100.5,2.4,24.65,846.0,563.04,422.92
2018,6,29,10,0,908.0,104.0,2.5,25.2,879.0,610.85,459.12
2018,6,29,10,15,914.0,104.5,2.6,25.65,906.0,656.12,492.78
2018,6,29,10,30,920.0,105.0,2.7,26.1,933.0,700.39,524.9
2018,6,29,10,45,924.0,105.5,2.75,26.5,953.5,742.06,554.04
2018,6,29,11,0,928.0,106.0,2.8,26.9,974.0,782.21,580.13
2018,6,29,11,15,930.0,107.0,2.9,27.25,987.5,819.57,604.49
2018,6,29,11,30,932.0,108.0,3.0,27.6,1001.0,854.97,627.39
2018,6,29,11,45,933.5,108.0,3.05,27.9,1007.5,886.96,647.72
2018,6,29,12,0,935.0,108.0,3.1,28.2,1014.0,916.7,666.49
2018,6,29,12,15,933.5,108.5,3.15,28.3,1012.5,941.86,682.77
2018,6,29,12,30,932.0,109.0,3.2,28.4,1011.0,964.39,697.39
2018,6,29,12,45,928.0,110.5,3.3,28.55,1002.0,982.82,709.64
2018,6,29,13,0,924.0,112.0,3.4,28.7,993.0,998.36,720.12
2018,6,29,13,15,921.5,111.0,3.45,28.65,977.5,1009.9,728.36
2018,6,29,13,30,919.0,110.0,3.5,28.6,962.0,1018.38,734.78
2018,6,29,13,45,914.5,109.0,3.55,28.55,939.5,1021.8,738.08
2018,6,29,14,0,910.0,108.0,3.6,28.5,917.0,1022.11,739.54
2018,6,29,14,15,904.5,106.5,3.6,28.35,888.5,1017.8,738.1
2018,6,29,14,30,899.0,105.0,3.6,28.2,860.0,1010.42,734.82
2018,6,29,14,45,891.5,102.5,3.6,28.0,825.0,996.98,727.86
2018,6,29,15,0,884.0,100.0,3.6,27.8,790.0,980.63,719.12
2018,6,29,15,15,873.0,98.0,3.6,27.8,750.0,958.68,706.16
2018,6,29,15,30,862.0,96.0,3.6,27.8,710.0,934.18,691.56
2018,6,29,15,45,849.5,93.5,3.55,27.25,666.0,905.33,675.2
2018,6,29,16,0,837.0,91.0,3.5,26.7,622.0,874.33,657.26
2018,6,29,16,15,820.5,87.5,3.4,26.25,574.5,844.13,639.17
2018,6,29,16,30,804.0,84.0,3.3,25.8,527.0,804.7,614.44
2018,6,29,16,45,781.5,80.0,3.25,25.3,477.0,758.34,584.8
2018,6,29,17,0,759.0,76.0,3.2,24.8,427.0,711.22,554.01
2018,6,29,17,15,728.5,72.0,3.05,24.1,376.5,657.58,517.64
2018,6,29,17,30,698.0,68.0,2.9,23.4,326.0,604.31,480.49
2018,6,29,17,45,655.0,63.5,2.75,22.7,276.5,546.14,437.88
2018,6,29,18,0,612.0,59.0,2.6,22.0,227.0,486.95,391.69
2018,6,29,18,15,547.0,52.5,2.4,21.15,180.0,414.52,333.23
2018,6,29,18,30,482.0,46.0,2.2,20.3,133.0,346.88,276.32
2018,6,29,18,45,381.5,38.0,2.0,19.4,93.5,264.64,205.69
2018,6,29,19,0,281.0,30.0,1.8,18.5,54.0,190.98,129.3
2018,6,29,19,15,158.5,17.5,1.85,18.05,29.5,81.89,0.0
2018,6,29,19,30,36.0,5.0,1.9,17.6,5.0,17.97,0.0
2018,6,29,19,45,18.0,2.5,1.95,17.15,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,1.3,13.9,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.4,14.2,14.0,11.44,0.0
2018,6,30,5,15,241.0,22.5,1.5,14.8,44.0,18.42,2.05
2018,6,30,5,30,377.0,33.0,1.6,15.4,74.0,26.24,16.35
2018,6,30,5,45,466.0,39.5,1.65,16.0,116.5,29.96,20.48
2018,6,30,6,0,555.0,46.0,1.7,16.6,159.0,33.6,24.01
2018,6,30,6,15,612.0,51.0,1.65,17.4,207.5,39.22,29.08
2018,6,30,6,30,669.0,56.0,1.6,18.2,256.0,41.62,31.17
2018,6,30,6,45,708.5,60.0,1.5,19.0,307.0,43.07,32.32
2018,6,30,7,0,748.0,64.0,1.4,19.8,358.0,44.46,33.34
2018,6,30,7,15,776.0,67.0,1.35,20.75,409.0,65.9,35.06
2018,6,30,7,30,804.0,70.0,1.3,21.7,460.0,110.08,54.91
2018,6,30,7,45,825.0,73.0,1.25,22.7,510.0,163.86,91.61
2018,6,30,8,0,846.0,76.0,1.2,23.7,560.0,212.74,129.29
2018,6,30,8,15,861.5,78.0,1.25,24.5,607.0,261.77,169.94
2018,6,30,8,30,877.0,80.0,1.3,25.3,654.0,312.27,212.47
2018,6,30,8,45,889.0,82.0,1.4,26.1,697.5,362.9,255.01
2018,6,30,9,0,901.0,84.0,1.5,26.9,741.0,414.28,297.25
2018,6,30,9,15,910.5,85.5,1.6,27.55,780.0,464.72,337.89
2018,6,30,9,30,920.0,87.0,1.7,28.2,819.0,515.25,377.39
2018,6,30,9,45,926.5,88.5,1.8,28.8,852.5,564.1,414.58
2018,6,30,10,0,933.0,90.0,1.9,29.4,886.0,612.36,450.23
2018,6,30,10,15,937.5,91.5,2.0,29.85,913.0,658.58,483.76
2018,6,30,10,30,942.0,93.0,2.1,30.3,940.0,703.65,515.63
2018,6,30,10,45,944.5,94.0,2.2,30.7,960.0,745.54,544.09
2018,6,30,11,0,947.0,95.0,2.3,31.1,980.0,785.75,569.82
2018,6,30,11,15,949.0,96.0,2.35,31.25,994.0,823.74,594.12
2018,6,30,11,30,951.0,97.0,2.4,31.4,1008.0,859.72,616.95
2018,6,30,11,45,951.5,97.5,2.5,31.6,1014.0,891.84,637.46
2018,6,30,12,0,952.0,98.0,2.6,31.8,1020.0,921.61,656.42
2018,6,30,12,15,949.0,99.5,2.7,31.8,1018.0,946.72,672.97
2018,6,30,12,30,946.0,101.0,2.8,31.8,1016.0,969.11,687.87
2018,6,30,12,45,940.5,103.5,2.85,31.8,1006.5,987.31,699.79
2018,6,30,13,0,935.0,106.0,2.9,31.8,997.0,1002.56,709.97
2018,6,30,13,15,931.5,105.5,2.95,31.7,981.0,1013.72,717.99
2018,6,30,13,30,928.0,105.0,3.0,31.6,965.0,1021.79,724.21
2018,6,30,13,45,922.5,104.5,3.05,31.55,942.0,1024.77,727.23
2018,6,30,14,0,917.0,104.0,3.1,31.5,919.0,1024.61,728.43
2018,6,30,14,15,910.5,103.0,3.1,31.3,890.0,1019.82,726.89
2018,6,30,14,30,904.0,102.0,3.1,31.1,861.0,1011.97,723.55
2018,6,30,14,45,894.5,101.0,3.1,30.9,826.0,998.18,716.55
2018,6,30,15,0,885.0,100.0,3.1,30.7,791.0,981.54,707.83
2018,6,30,15,15,874.0,98.5,3.1,30.7,751.0,960.18,695.55
2018,6,30,15,30,863.0,97.0,3.1,30.7,711.0,936.28,681.67
2018,6,30,15,45,847.5,95.0,3.15,30.1,666.0,905.25,665.01
2018,6,30,16,0,832.0,93.0,3.2,29.5,621.0,872.21,646.8
2018,6,30,16,15,812.0,90.5,3.2,28.9,573.0,840.35,628.81
2018,6,30,16,30,792.0,88.0,3.2,28.3,525.0,799.41,604.23
2018,6,30,16,45,767.5,84.5,3.2,27.75,475.0,752.39,574.8
2018,6,30,17,0,743.0,81.0,3.2,27.2,425.0,704.76,544.23
2018,6,30,17,15,710.0,77.5,3.1,26.35,374.5,650.35,508.06
2018,6,30,17,30,677.0,74.0,3.0,25.5,324.0,600.3,474.0
2018,6,30,17,45,631.5,68.5,2.95,24.6,274.0,536.77,427.86
2018,6,30,18,0,586.0,63.0,2.9,23.7,224.0,475.57,380.91
2018,6,30,18,15,518.0,56.0,2.75,22.75,177.0,401.73,321.76
2018,6,30,18,30,450.0,49.0,2.6,21.8,130.0,332.89,264.3
2018,6,30,18,45,349.5,39.5,2.45,20.85,91.0,250.17,193.72
2018,6,30,19,0,249.0,30.0,2.3,19.9,52.0,176.32,118.63
2018,6,30,19,15,139.5,17.5,2.25,19.45,28.5,74.09,0.0
2018,6,30,19,30,30.0,5.0,2.2,19.0,5.0,15.77,0.0
2018,6,30,19,45,15.0,2.5,2.2,18.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,4,45,30.0,5.0,2.5,14.85,5.5,0.0,0.0
2018,7,1,5,0,60.0,10.0,2.5,15.1,11.0,9.53,0.0
2018,7,1,5,15,158.5,23.0,2.6,15.55,37.5,18.18,1.15
2018,7,1,5,30,257.0,36.0,2.7,16.0,64.0,28.01,17.7
2018,7,1,5,45,338.5,47.0,2.75,16.5,103.5,36.73,26.27
2018,7,1,6,0,420.0,58.0,2.8,17.0,143.0,43.95,33.01
2018,7,1,6,15,479.0,67.0,2.75,17.5,189.5,48.95,37.6
2018,7,1,6,30,538.0,76.0,2.7,18.0,236.0,53.66,41.76
2018,7,1,6,45,580.0,83.0,2.7,18.5,285.0,56.4,44.05
2018,7,1,7,0,622.0,90.0,2.7,19.0,334.0,58.94,46.08
2018,7,1,7,15,654.5,95.5,2.65,19.55,383.5,77.8,47.79
2018,7,1,7,30,687.0,101.0,2.6,20.1,433.0,118.48,66.76
2018,7,1,7,45,712.0,105.5,2.55,20.7,482.0,161.2,95.32
2018,7,1,8,0,737.0,110.0,2.5,21.3,531.0,206.78,130.81
2018,7,1,8,15,756.5,114.0,2.5,21.85,578.0,258.59,173.8
2018,7,1,8,30,776.0,118.0,2.5,22.4,625.0,306.96,214.91
2018,7,1,8,45,791.0,121.0,2.5,23.0,668.0,354.88,255.68
2018,7,1,9,0,806.0,124.0,2.5,23.6,711.0,404.02,296.69
2018,7,1,9,15,820.5,125.0,2.55,24.1,750.5,452.31,336.32
2018,7,1,9,30,835.0,126.0,2.6,24.6,790.0,501.35,375.47
2018,7,1,9,45,847.5,126.0,2.65,25.05,824.5,552.86,415.34
2018,7,1,10,0,860.0,126.0,2.7,25.5,859.0,600.01,451.09
2018,7,1,10,15,867.0,127.5,2.75,25.85,886.5,644.87,484.44
2018,7,1,10,30,874.0,129.0,2.8,26.2,914.0,688.9,516.4
2018,7,1,10,45,879.0,130.0,2.85,26.55,935.5,730.11,545.67
