Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.6,16.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.6,16.9,2.0,0.0,0.0
2018,7,21,5,15,69.0,14.5,1.7,17.35,19.0,13.82,0.0
2018,7,21,5,30,132.0,27.0,1.8,17.8,36.0,21.3,7.2
2018,7,21,5,45,216.0,41.0,1.85,18.3,70.5,31.77,21.09
2018,7,21,6,0,300.0,55.0,1.9,18.8,105.0,41.8,30.54
2018,7,21,6,15,297.0,70.5,1.9,19.35,134.5,52.4,40.13
2018,7,21,6,30,294.0,86.0,1.9,19.9,164.0,62.45,49.01
2018,7,21,6,45,396.5,91.5,1.95,20.45,220.5,64.86,51.06
2018,7,21,7,0,499.0,97.0,2.0,21.0,277.0,66.42,52.23
2018,7,21,7,15,543.0,103.0,2.0,21.6,326.5,67.61,52.99
2018,7,21,7,30,587.0,109.0,2.0,22.2,376.0,94.69,57.81
2018,7,21,7,45,623.0,112.5,2.05,22.85,425.0,132.3,77.39
2018,7,21,8,0,659.0,116.0,2.1,23.5,474.0,173.99,106.26
2018,7,21,8,15,680.5,120.5,2.1,24.1,520.0,217.56,140.79
2018,7,21,8,30,702.0,125.0,2.1,24.7,566.0,263.46,178.81
2018,7,21,8,45,619.0,167.0,2.15,25.25,576.5,310.05,220.41
2018,7,21,9,0,536.0,209.0,2.2,25.8,587.0,350.33,255.41
2018,7,21,9,15,588.5,200.5,2.25,26.3,637.5,392.5,288.76
2018,7,21,9,30,641.0,192.0,2.3,26.8,688.0,440.84,326.39
2018,7,21,9,45,666.0,190.5,2.35,27.25,726.0,485.82,361.14
2018,7,21,10,0,691.0,189.0,2.4,27.7,764.0,532.44,396.32
2018,7,21,10,15,729.0,176.0,2.5,28.0,801.5,581.06,432.75
2018,7,21,10,30,767.0,163.0,2.6,28.3,839.0,628.26,467.65
2018,7,21,10,45,774.0,164.0,2.7,28.6,860.5,668.45,496.62
2018,7,21,11,0,781.0,165.0,2.8,28.9,882.0,707.76,524.47
2018,7,21,11,15,785.5,165.5,2.85,29.05,896.5,743.7,549.63
2018,7,21,11,30,790.0,166.0,2.9,29.2,911.0,778.24,572.48
2018,7,21,11,45,792.5,166.5,3.0,29.35,918.5,809.61,593.31
2018,7,21,12,0,795.0,167.0,3.1,29.5,926.0,839.17,612.91
2018,7,21,12,15,804.5,160.5,3.15,29.45,928.5,866.3,631.09
2018,7,21,12,30,814.0,154.0,3.2,29.4,931.0,891.44,647.98
2018,7,21,12,45,824.0,146.0,3.25,29.4,927.0,907.0,658.5
2018,7,21,13,0,834.0,138.0,3.3,29.4,923.0,926.2,671.56
2018,7,21,13,15,832.0,136.5,3.35,29.25,909.0,937.69,680.03
2018,7,21,13,30,830.0,135.0,3.4,29.1,895.0,946.36,686.85
2018,7,21,13,45,808.0,142.5,3.4,29.0,867.5,949.98,690.04
2018,7,21,14,0,786.0,150.0,3.4,28.9,840.0,943.2,686.58
2018,7,21,14,15,780.0,146.5,3.4,28.65,812.5,937.61,684.49
2018,7,21,14,30,774.0,143.0,3.4,28.4,785.0,929.18,680.63
2018,7,21,14,45,784.5,131.5,3.4,28.2,758.5,925.24,679.74
2018,7,21,15,0,795.0,120.0,3.4,28.0,732.0,918.03,676.77
2018,7,21,15,15,782.5,117.5,3.4,28.0,693.0,895.9,663.39
2018,7,21,15,30,770.0,115.0,3.4,28.0,654.0,871.4,648.53
2018,7,21,15,45,756.0,111.0,3.4,27.4,611.5,841.57,631.51
2018,7,21,16,0,742.0,107.0,3.4,26.8,569.0,809.76,612.95
2018,7,21,16,15,724.0,102.5,3.35,26.35,523.5,772.08,589.41
2018,7,21,16,30,706.0,98.0,3.3,25.9,478.0,733.02,564.58
2018,7,21,16,45,681.0,93.0,3.3,25.4,430.0,690.27,536.95
2018,7,21,17,0,656.0,88.0,3.3,24.9,382.0,643.54,505.74
2018,7,21,17,15,621.0,83.0,3.2,24.3,333.5,589.22,467.87
2018,7,21,17,30,586.0,78.0,3.1,23.7,285.0,535.84,429.16
2018,7,21,17,45,538.5,71.5,3.0,23.05,238.0,473.44,381.34
2018,7,21,18,0,491.0,65.0,2.9,22.4,191.0,413.64,333.7
2018,7,21,18,15,422.0,56.5,2.8,21.8,147.5,341.75,274.46
2018,7,21,18,30,353.0,48.0,2.7,21.2,104.0,275.05,217.43
2018,7,21,18,45,258.0,36.0,2.6,20.55,69.5,196.64,148.2
2018,7,21,19,0,163.0,24.0,2.5,19.9,35.0,121.24,44.92
2018,7,21,19,15,85.5,13.0,2.45,19.55,18.5,46.66,0.0
2018,7,21,19,30,8.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.5,16.7,2.0,0.0,0.0
2018,7,22,5,15,101.0,14.0,1.55,17.1,20.5,13.34,0.0
2018,7,22,5,30,191.0,26.0,1.6,17.5,39.0,20.55,5.94
2018,7,22,5,45,289.0,36.0,1.6,17.9,74.5,28.58,18.38
2018,7,22,6,0,387.0,46.0,1.6,18.3,110.0,35.24,24.92
2018,7,22,6,15,377.0,61.5,1.65,18.8,141.5,45.68,34.37
2018,7,22,6,30,367.0,77.0,1.7,19.3,173.0,55.9,43.44
2018,7,22,6,45,426.0,86.0,1.7,19.8,221.0,60.99,47.84
2018,7,22,7,0,485.0,95.0,1.7,20.3,269.0,64.87,51.04
2018,7,22,7,15,563.0,94.5,1.75,20.9,326.5,61.21,47.63
2018,7,22,7,30,641.0,94.0,1.8,21.5,384.0,84.15,48.7
2018,7,22,7,45,687.0,93.0,1.85,22.05,437.0,122.13,67.15
2018,7,22,8,0,733.0,92.0,1.9,22.6,490.0,169.87,100.21
2018,7,22,8,15,752.5,95.0,1.9,23.1,536.0,215.29,136.57
2018,7,22,8,30,772.0,98.0,1.9,23.6,582.0,262.77,176.5
2018,7,22,8,45,787.0,101.0,1.95,24.15,625.0,310.82,217.51
2018,7,22,9,0,802.0,104.0,2.0,24.7,668.0,360.11,259.11
2018,7,22,9,15,811.0,107.5,2.05,25.15,706.0,414.0,303.4
2018,7,22,9,30,820.0,111.0,2.1,25.6,744.0,462.1,342.32
2018,7,22,9,45,825.0,115.0,2.15,26.05,776.5,508.62,379.03
2018,7,22,10,0,830.0,119.0,2.2,26.5,809.0,554.6,414.25
2018,7,22,10,15,837.0,120.5,2.25,26.85,837.0,598.94,447.52
2018,7,22,10,30,844.0,122.0,2.3,27.2,865.0,642.52,479.41
2018,7,22,10,45,849.5,122.5,2.35,27.6,886.0,683.31,508.51
2018,7,22,11,0,855.0,123.0,2.4,28.0,907.0,722.85,535.94
2018,7,22,11,15,858.5,123.5,2.45,28.25,921.5,759.49,559.91
2018,7,22,11,30,862.0,124.0,2.5,28.5,936.0,794.43,582.57
2018,7,22,11,45,864.0,124.5,2.6,28.75,943.5,826.31,603.4
2018,7,22,12,0,866.0,125.0,2.7,29.0,951.0,856.14,622.82
2018,7,22,12,15,868.0,123.0,2.75,29.1,951.0,881.49,639.31
2018,7,22,12,30,870.0,121.0,2.8,29.2,951.0,904.47,654.28
2018,7,22,12,45,871.0,119.0,2.85,29.35,944.0,924.01,666.95
2018,7,22,13,0,872.0,117.0,2.9,29.5,937.0,940.88,677.96
2018,7,22,13,15,869.5,116.0,2.95,29.45,922.5,952.6,686.3
2018,7,22,13,30,867.0,115.0,3.0,29.4,908.0,961.4,692.9
2018,7,22,13,45,862.5,113.0,3.05,29.4,886.0,964.25,695.67
2018,7,22,14,0,858.0,111.0,3.1,29.4,864.0,964.06,696.64
2018,7,22,14,15,851.5,109.5,3.15,29.15,836.0,959.43,695.57
2018,7,22,14,30,845.0,108.0,3.2,28.9,808.0,951.85,692.71
2018,7,22,14,45,836.0,107.0,3.25,28.7,774.5,939.51,686.7
2018,7,22,15,0,827.0,106.0,3.3,28.5,741.0,924.44,678.98
2018,7,22,15,15,815.0,103.5,3.3,28.5,701.5,902.21,665.69
2018,7,22,15,30,803.0,101.0,3.3,28.5,662.0,877.56,650.82
2018,7,22,15,45,788.5,98.0,3.35,27.8,619.0,855.61,639.84
2018,7,22,16,0,774.0,95.0,3.4,27.1,576.0,823.75,621.87
2018,7,22,16,15,755.0,92.0,3.35,26.6,530.0,786.13,598.66
2018,7,22,16,30,736.0,89.0,3.3,26.1,484.0,747.15,574.17
2018,7,22,16,45,711.0,85.0,3.3,25.6,435.5,700.94,544.21
2018,7,22,17,0,686.0,81.0,3.3,25.1,387.0,654.22,513.19
2018,7,22,17,15,651.5,76.0,3.25,24.4,337.5,602.54,477.79
2018,7,22,17,30,617.0,71.0,3.2,23.7,288.0,548.43,439.37
2018,7,22,17,45,570.0,65.0,3.15,23.05,240.5,485.86,391.6
2018,7,22,18,0,523.0,59.0,3.1,22.4,193.0,425.88,343.83
2018,7,22,18,15,454.0,51.5,3.0,21.7,149.0,354.08,284.6
2018,7,22,18,30,385.0,44.0,2.9,21.0,105.0,287.56,227.5
2018,7,22,18,45,285.5,33.5,2.85,20.35,70.0,208.47,156.88
2018,7,22,19,0,186.0,23.0,2.8,19.7,35.0,129.32,40.78
2018,7,22,19,15,98.0,12.5,2.75,19.3,18.5,51.08,0.0
2018,7,22,19,30,10.0,2.0,2.7,18.9,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.6,18.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.7,15.4,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.7,15.5,2.0,0.0,0.0
2018,7,23,5,15,127.0,13.0,1.75,15.9,21.0,12.39,0.0
2018,7,23,5,30,238.0,24.0,1.8,16.3,40.0,19.7,4.57
2018,7,23,5,45,339.5,33.0,1.8,16.7,77.0,25.91,16.17
2018,7,23,6,0,441.0,42.0,1.8,17.1,114.0,31.82,22.06
2018,7,23,6,15,326.0,48.0,1.8,17.7,111.5,34.48,24.7
2018,7,23,6,30,211.0,54.0,1.8,18.3,109.0,38.52,28.38
2018,7,23,6,45,106.5,78.0,1.8,18.9,106.0,65.27,51.77
2018,7,23,7,0,2.0,102.0,1.8,19.5,103.0,91.33,74.14
2018,7,23,7,15,20.5,135.5,1.8,20.2,145.0,118.45,96.91
2018,7,23,7,30,39.0,169.0,1.8,20.9,187.0,139.57,108.03
2018,7,23,7,45,123.5,192.5,1.85,21.55,257.5,161.52,120.97
2018,7,23,8,0,208.0,216.0,1.9,22.2,328.0,199.85,146.34
2018,7,23,8,15,496.0,156.0,1.95,22.9,457.0,209.18,141.85
2018,7,23,8,30,784.0,96.0,2.0,23.6,586.0,262.59,175.87
2018,7,23,8,45,815.5,92.0,2.0,24.35,634.5,317.01,221.16
2018,7,23,9,0,847.0,88.0,2.0,25.1,683.0,367.4,263.13
2018,7,23,9,15,858.5,89.5,2.05,25.7,722.5,416.83,304.19
2018,7,23,9,30,870.0,91.0,2.1,26.3,762.0,466.63,344.38
2018,7,23,9,45,880.0,91.5,2.15,26.9,796.5,515.02,382.37
2018,7,23,10,0,890.0,92.0,2.2,27.5,831.0,563.21,419.04
2018,7,23,10,15,894.5,94.5,2.3,27.9,859.0,609.49,453.77
2018,7,23,10,30,899.0,97.0,2.4,28.3,887.0,654.7,486.85
2018,7,23,10,45,901.5,99.0,2.45,28.7,908.0,696.9,516.81
2018,7,23,11,0,904.0,101.0,2.5,29.1,929.0,737.51,544.05
2018,7,23,11,15,905.5,102.5,2.55,29.25,943.0,775.2,568.77
2018,7,23,11,30,907.0,104.0,2.6,29.4,957.0,810.94,592.04
2018,7,23,11,45,906.0,106.0,2.7,29.6,964.0,843.02,612.96
2018,7,23,12,0,905.0,108.0,2.8,29.8,971.0,872.75,632.32
2018,7,23,12,15,902.5,109.5,2.85,29.75,970.0,898.28,649.21
2018,7,23,12,30,900.0,111.0,2.9,29.7,969.0,921.18,664.47
2018,7,23,12,45,895.5,113.0,3.0,29.65,960.5,940.02,677.52
2018,7,23,13,0,891.0,115.0,3.1,29.6,952.0,956.01,688.86
2018,7,23,13,15,889.0,113.5,3.15,29.6,937.5,967.98,697.22
2018,7,23,13,30,887.0,112.0,3.2,29.6,923.0,976.95,703.79
2018,7,23,13,45,883.0,111.0,3.3,29.55,901.5,981.46,708.13
2018,7,23,14,0,879.0,110.0,3.4,29.5,880.0,982.89,710.63
2018,7,23,14,15,872.5,108.5,3.4,29.3,851.5,978.29,709.09
2018,7,23,14,30,866.0,107.0,3.4,29.1,823.0,970.67,705.75
2018,7,23,14,45,841.0,114.0,3.45,28.95,785.0,951.4,695.08
2018,7,23,15,0,816.0,121.0,3.5,28.8,747.0,938.22,688.54
2018,7,23,15,15,806.5,117.0,3.5,28.8,708.0,917.01,675.95
2018,7,23,15,30,797.0,113.0,3.5,28.8,669.0,893.23,661.71
2018,7,23,15,45,791.5,105.5,3.45,28.05,627.0,866.61,647.2
2018,7,23,16,0,786.0,98.0,3.4,27.3,585.0,837.48,630.83
2018,7,23,16,15,762.5,96.0,3.35,26.7,537.0,796.84,605.89
2018,7,23,16,30,739.0,94.0,3.3,26.1,489.0,755.02,579.75
2018,7,23,16,45,712.0,89.0,3.25,25.45,439.0,705.88,547.91
2018,7,23,17,0,685.0,84.0,3.2,24.8,389.0,659.99,517.69
2018,7,23,17,15,652.5,78.0,3.1,24.1,339.0,605.26,479.91
2018,7,23,17,30,620.0,72.0,3.0,23.4,289.0,551.25,441.48
2018,7,23,17,45,575.5,67.0,2.95,22.65,242.5,491.52,396.02
2018,7,23,18,0,531.0,62.0,2.9,21.9,196.0,434.09,350.36
2018,7,23,18,15,461.0,53.5,2.8,21.25,151.0,360.08,289.34
2018,7,23,18,30,391.0,45.0,2.7,20.6,106.0,291.43,230.44
2018,7,23,18,45,280.0,34.0,2.6,19.95,69.5,205.87,154.3
2018,7,23,19,0,169.0,23.0,2.5,19.3,33.0,121.1,29.33
2018,7,23,19,15,84.5,11.5,2.45,19.0,16.5,44.62,0.0
2018,7,23,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.9,15.95,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.0,16.45,20.0,12.87,0.0
2018,7,24,5,30,206.0,25.0,2.1,16.8,38.0,20.83,3.94
2018,7,24,5,45,308.5,35.0,2.15,17.1,74.5,27.9,17.71
2018,7,24,6,0,411.0,45.0,2.2,17.4,111.0,34.61,24.41
2018,7,24,6,15,482.0,52.0,2.25,17.95,156.5,38.3,28.0
2018,7,24,6,30,553.0,59.0,2.3,18.5,202.0,41.86,31.27
2018,7,24,6,45,602.5,64.5,2.3,19.05,251.5,44.0,33.13
2018,7,24,7,0,652.0,70.0,2.3,19.6,301.0,46.02,34.79
2018,7,24,7,15,687.5,73.5,2.35,20.2,351.0,51.32,39.21
2018,7,24,7,30,723.0,77.0,2.4,20.8,401.0,76.61,42.32
2018,7,24,7,45,750.0,79.5,2.4,21.4,451.0,119.21,63.14
2018,7,24,8,0,777.0,82.0,2.4,22.0,501.0,164.96,94.8
2018,7,24,8,15,797.5,84.0,2.45,22.65,548.5,212.06,132.49
2018,7,24,8,30,818.0,86.0,2.5,23.3,596.0,268.14,179.37
2018,7,24,8,45,833.5,88.0,2.55,23.9,640.5,317.58,221.86
2018,7,24,9,0,849.0,90.0,2.6,24.5,685.0,368.18,264.94
2018,7,24,9,15,857.0,93.0,2.65,25.0,723.5,417.62,306.52
2018,7,24,9,30,865.0,96.0,2.7,25.5,762.0,467.11,347.03
2018,7,24,9,45,869.0,100.0,2.75,26.0,795.0,515.32,385.4
2018,7,24,10,0,873.0,104.0,2.8,26.5,828.0,562.82,422.08
2018,7,24,10,15,880.0,105.5,2.9,26.8,856.5,609.09,457.36
2018,7,24,10,30,887.0,107.0,3.0,27.1,885.0,654.53,491.19
2018,7,24,10,45,893.0,107.0,3.05,27.45,907.0,696.97,521.89
2018,7,24,11,0,899.0,107.0,3.1,27.8,929.0,738.11,550.31
2018,7,24,11,15,903.0,107.5,3.15,27.85,944.5,776.71,576.23
2018,7,24,11,30,907.0,108.0,3.2,27.9,960.0,813.52,600.8
2018,7,24,11,45,908.5,108.0,3.25,28.0,967.0,845.91,622.15
2018,7,24,12,0,910.0,108.0,3.3,28.1,974.0,876.06,641.97
2018,7,24,12,15,908.5,109.0,3.35,28.05,973.5,902.16,659.47
2018,7,24,12,30,907.0,110.0,3.4,28.0,973.0,925.66,675.31
2018,7,24,12,45,903.5,111.0,3.45,27.95,965.0,944.62,688.23
2018,7,24,13,0,900.0,112.0,3.5,27.9,957.0,960.71,699.38
2018,7,24,13,15,898.0,111.0,3.5,27.8,942.5,973.28,708.17
2018,7,24,13,30,896.0,110.0,3.5,27.7,928.0,982.85,715.12
2018,7,24,13,45,892.5,108.5,3.5,27.6,906.5,987.37,718.93
2018,7,24,14,0,889.0,107.0,3.5,27.5,885.0,988.79,720.88
2018,7,24,14,15,883.0,105.5,3.5,27.3,856.5,984.65,719.64
2018,7,24,14,30,877.0,104.0,3.5,27.1,828.0,977.46,716.55
2018,7,24,14,45,869.5,102.0,3.45,26.9,794.0,965.26,709.95
2018,7,24,15,0,862.0,100.0,3.4,26.7,760.0,950.16,701.57
2018,7,24,15,15,850.5,98.0,3.4,26.7,720.0,928.47,688.65
2018,7,24,15,30,839.0,96.0,3.4,26.7,680.0,904.24,674.08
2018,7,24,15,45,826.0,93.0,3.4,26.1,636.5,875.09,657.71
2018,7,24,16,0,813.0,90.0,3.4,25.5,593.0,851.38,644.95
2018,7,24,16,15,796.0,86.0,3.35,25.0,545.5,813.29,621.46
2018,7,24,16,30,779.0,82.0,3.3,24.5,498.0,773.62,596.59
2018,7,24,16,45,755.0,78.5,3.25,24.05,448.5,727.52,566.51
2018,7,24,17,0,731.0,75.0,3.2,23.6,399.0,680.78,535.31
2018,7,24,17,15,698.5,71.0,3.1,22.95,349.0,626.71,498.02
2018,7,24,17,30,666.0,67.0,3.0,22.3,299.0,576.69,462.6
2018,7,24,17,45,619.5,61.5,2.9,21.65,249.5,513.21,414.44
2018,7,24,18,0,573.0,56.0,2.8,21.0,200.0,452.24,365.74
2018,7,24,18,15,503.0,48.5,2.7,20.5,154.0,377.86,304.06
2018,7,24,18,30,433.0,41.0,2.6,20.0,108.0,308.92,244.42
2018,7,24,18,45,320.5,31.5,2.5,19.45,71.0,222.81,166.56
2018,7,24,19,0,208.0,22.0,2.4,18.9,34.0,136.08,21.79
2018,7,24,19,15,104.0,11.0,2.4,18.65,17.0,51.77,0.0
2018,7,24,19,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.7,15.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.8,15.6,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,1.85,16.1,21.0,11.91,0.0
2018,7,25,5,30,280.0,22.0,1.9,16.6,40.0,17.99,1.4
2018,7,25,5,45,388.0,29.5,2.0,17.05,78.0,22.93,13.49
2018,7,25,6,0,496.0,37.0,2.1,17.5,116.0,27.7,18.4
2018,7,25,6,15,559.0,43.5,2.05,18.2,162.5,34.26,24.43
2018,7,25,6,30,622.0,50.0,2.0,18.9,209.0,38.14,27.95
2018,7,25,6,45,669.0,54.0,2.0,19.55,259.5,39.7,29.3
2018,7,25,7,0,716.0,58.0,2.0,20.2,310.0,41.23,30.52
2018,7,25,7,15,746.5,61.5,2.05,20.95,361.0,42.26,31.23
2018,7,25,7,30,777.0,65.0,2.1,21.7,412.0,67.55,34.47
2018,7,25,7,45,799.5,67.5,2.15,22.45,462.0,119.87,61.86
2018,7,25,8,0,822.0,70.0,2.2,23.2,512.0,167.41,94.39
2018,7,25,8,15,839.0,72.5,2.25,23.8,559.5,216.34,133.39
2018,7,25,8,30,856.0,75.0,2.3,24.4,607.0,266.96,176.09
2018,7,25,8,45,869.0,77.0,2.35,25.05,651.5,317.53,219.53
2018,7,25,9,0,882.0,79.0,2.4,25.7,696.0,369.01,263.28
2018,7,25,9,15,888.5,82.5,2.5,26.25,735.0,419.89,305.94
2018,7,25,9,30,895.0,86.0,2.6,26.8,774.0,470.66,347.35
2018,7,25,9,45,898.5,90.0,2.65,27.3,807.5,520.06,386.48
2018,7,25,10,0,902.0,94.0,2.7,27.8,841.0,568.67,423.81
2018,7,25,10,15,908.0,95.5,2.75,28.25,869.5,615.64,458.99
2018,7,25,10,30,914.0,97.0,2.8,28.7,898.0,661.64,492.49
2018,7,25,10,45,917.5,99.0,2.85,29.15,920.0,705.25,523.45
2018,7,25,11,0,921.0,101.0,2.9,29.6,942.0,747.32,551.71
2018,7,25,11,15,923.0,102.0,3.0,29.75,956.5,785.68,577.17
2018,7,25,11,30,925.0,103.0,3.1,29.9,971.0,822.07,601.2
2018,7,25,11,45,925.0,104.0,3.15,30.1,978.0,854.72,622.22
2018,7,25,12,0,925.0,105.0,3.2,30.3,985.0,885.01,641.63
2018,7,25,12,15,925.0,105.5,3.3,30.25,985.0,912.37,660.05
2018,7,25,12,30,925.0,106.0,3.4,30.2,985.0,937.12,676.84
2018,7,25,12,45,923.5,105.5,3.45,30.15,977.0,956.81,690.08
2018,7,25,13,0,922.0,105.0,3.5,30.1,969.0,973.59,701.56
2018,7,25,13,15,918.5,105.0,3.55,29.9,954.0,985.97,710.75
2018,7,25,13,30,915.0,105.0,3.6,29.7,939.0,995.26,718.1
2018,7,25,13,45,907.0,106.0,3.65,29.5,916.0,998.1,721.42
2018,7,25,14,0,899.0,107.0,3.7,29.3,893.0,997.8,722.89
2018,7,25,14,15,890.0,107.5,3.7,28.9,863.5,992.89,721.77
2018,7,25,14,30,881.0,108.0,3.7,28.5,834.0,984.96,718.81
2018,7,25,14,45,871.5,106.5,3.75,28.1,799.0,971.42,712.6
2018,7,25,15,0,862.0,105.0,3.8,27.7,764.0,955.01,704.56
2018,7,25,15,15,858.0,99.5,3.8,27.7,725.5,936.57,693.81
2018,7,25,15,30,854.0,94.0,3.8,27.7,687.0,915.22,681.17
2018,7,25,15,45,839.5,91.5,3.7,26.55,642.5,884.97,664.98
2018,7,25,16,0,825.0,89.0,3.6,25.4,598.0,852.61,647.14
2018,7,25,16,15,806.0,86.5,3.5,24.65,550.0,821.85,629.17
2018,7,25,16,30,787.0,84.0,3.4,23.9,502.0,782.06,604.49
2018,7,25,16,45,757.5,81.0,3.3,23.1,450.5,731.85,571.97
2018,7,25,17,0,728.0,78.0,3.2,22.3,399.0,681.32,538.44
2018,7,25,17,15,695.5,73.5,3.1,21.7,349.0,626.72,500.47
2018,7,25,17,30,663.0,69.0,3.0,21.1,299.0,576.45,464.59
2018,7,25,17,45,609.0,64.0,2.9,20.45,248.0,508.76,412.67
2018,7,25,18,0,555.0,59.0,2.8,19.8,197.0,444.13,360.76
2018,7,25,18,15,476.0,51.5,2.7,19.4,150.5,365.26,295.04
2018,7,25,18,30,397.0,44.0,2.6,19.0,104.0,292.47,232.01
2018,7,25,18,45,274.5,32.5,2.55,18.6,67.0,200.87,149.53
2018,7,25,19,0,152.0,21.0,2.5,18.2,30.0,109.1,4.69
2018,7,25,19,15,76.0,10.5,2.45,17.9,15.0,40.08,0.0
2018,7,25,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,26,5,15,85.5,11.5,2.2,16.1,16.5,10.96,0.0
2018,7,26,5,30,171.0,23.0,2.2,16.5,33.0,18.22,0.0
2018,7,26,5,45,274.0,34.5,2.2,16.95,69.0,27.66,17.33
2018,7,26,6,0,377.0,46.0,2.2,17.4,105.0,35.76,25.35
2018,7,26,6,15,360.5,61.0,2.2,18.0,134.0,45.51,34.26
2018,7,26,6,30,344.0,76.0,2.2,18.6,163.0,55.38,43.08
2018,7,26,6,45,375.5,92.0,2.15,19.25,207.0,65.58,51.95
2018,7,26,7,0,407.0,108.0,2.1,19.9,251.0,75.23,60.13
2018,7,26,7,15,552.5,96.5,2.1,20.5,323.5,63.26,49.5
2018,7,26,7,30,698.0,85.0,2.1,21.1,396.0,73.39,41.8
2018,7,26,7,45,724.5,89.5,2.05,21.65,446.0,121.71,66.71
2018,7,26,8,0,751.0,94.0,2.0,22.2,496.0,167.64,97.96
2018,7,26,8,15,772.0,97.0,2.0,22.85,544.0,214.34,134.76
2018,7,26,8,30,793.0,100.0,2.0,23.5,592.0,263.27,175.58
2018,7,26,8,45,808.5,103.0,2.0,24.1,636.5,312.68,217.64
2018,7,26,9,0,824.0,106.0,2.0,24.7,681.0,363.38,260.35
2018,7,26,9,15,834.0,110.5,2.0,25.35,721.5,419.77,306.28
2018,7,26,9,30,844.0,115.0,2.0,26.0,762.0,470.46,346.74
2018,7,26,9,45,850.0,118.5,2.05,26.6,795.5,518.48,384.28
2018,7,26,10,0,856.0,122.0,2.1,27.2,829.0,565.99,420.29
2018,7,26,10,15,863.5,123.5,2.15,27.7,858.0,612.03,454.38
2018,7,26,10,30,871.0,125.0,2.2,28.2,887.0,657.31,486.98
2018,7,26,10,45,875.5,126.5,2.3,28.7,909.0,699.65,516.97
2018,7,26,11,0,880.0,128.0,2.4,29.2,931.0,740.61,545.37
2018,7,26,11,15,884.5,129.0,2.5,29.35,947.0,779.62,571.28
2018,7,26,11,30,889.0,130.0,2.6,29.5,963.0,816.94,595.86
2018,7,26,11,45,890.5,130.5,2.7,29.65,970.5,849.54,617.2
2018,7,26,12,0,892.0,131.0,2.8,29.8,978.0,879.98,637.11
2018,7,26,12,15,890.5,131.5,2.9,29.7,977.0,905.52,654.47
2018,7,26,12,30,889.0,132.0,3.0,29.6,976.0,928.51,670.26
2018,7,26,12,45,886.0,132.5,3.05,29.5,968.0,947.45,683.17
2018,7,26,13,0,883.0,133.0,3.1,29.4,960.0,963.59,694.37
2018,7,26,13,15,879.5,132.0,3.2,29.1,944.5,974.88,703.51
2018,7,26,13,30,876.0,131.0,3.3,28.8,929.0,983.18,710.88
2018,7,26,13,45,871.0,129.5,3.35,28.45,906.5,986.47,714.95
2018,7,26,14,0,866.0,128.0,3.4,28.1,884.0,986.69,717.2
2018,7,26,14,15,859.0,127.0,3.4,27.65,855.5,982.44,716.61
2018,7,26,14,30,852.0,126.0,3.4,27.2,827.0,975.2,714.21
2018,7,26,14,45,843.5,123.0,3.4,26.7,792.0,961.44,707.78
2018,7,26,15,0,835.0,120.0,3.4,26.2,757.0,953.25,705.17
2018,7,26,15,15,822.0,117.5,3.4,26.2,716.5,930.19,691.26
2018,7,26,15,30,809.0,115.0,3.4,26.2,676.0,904.62,675.79
2018,7,26,15,45,794.5,111.0,3.35,25.0,631.5,873.61,659.38
2018,7,26,16,0,780.0,107.0,3.3,23.8,587.0,840.49,641.26
2018,7,26,16,15,762.0,102.5,3.25,23.1,539.5,801.86,617.69
2018,7,26,16,30,744.0,98.0,3.2,22.4,492.0,761.72,592.67
2018,7,26,16,45,719.0,92.5,3.15,21.65,442.0,717.31,564.11
2018,7,26,17,0,694.0,87.0,3.1,20.9,392.0,668.7,531.74
2018,7,26,17,15,660.0,81.0,3.05,20.25,341.5,612.57,492.53
2018,7,26,17,30,626.0,75.0,3.0,19.6,291.0,557.24,452.38
2018,7,26,17,45,578.5,68.5,2.9,18.9,242.0,493.41,402.83
2018,7,26,18,0,531.0,62.0,2.8,18.2,193.0,432.13,353.22
2018,7,26,18,15,461.0,53.0,2.75,17.8,147.5,357.7,290.63
2018,7,26,18,30,391.0,44.0,2.7,17.4,102.0,288.66,230.18
2018,7,26,18,45,284.0,32.0,2.65,17.05,66.0,204.58,152.19
2018,7,26,19,0,177.0,20.0,2.6,16.7,30.0,118.39,0.0
2018,7,26,19,15,88.5,10.0,2.55,16.5,15.0,44.42,0.0
2018,7,26,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,5,15,87.5,11.0,3.0,15.15,16.0,10.48,0.0
2018,7,27,5,30,175.0,22.0,3.1,15.6,32.0,17.44,0.0
2018,7,27,5,45,265.5,34.0,3.15,16.0,66.5,27.31,16.98
2018,7,27,6,0,356.0,46.0,3.2,16.4,101.0,35.87,25.51
2018,7,27,6,15,333.0,62.0,3.2,16.9,128.5,46.3,35.08
2018,7,27,6,30,310.0,78.0,3.2,17.4,156.0,56.89,44.6
2018,7,27,6,45,337.5,96.0,3.2,17.9,198.5,68.53,54.82
2018,7,27,7,0,365.0,114.0,3.2,18.4,241.0,79.55,64.28
2018,7,27,7,15,514.0,105.5,3.15,18.8,316.0,70.43,56.1
2018,7,27,7,30,663.0,97.0,3.1,19.2,391.0,79.53,48.75
2018,7,27,7,45,686.5,103.5,3.1,19.65,440.0,122.14,69.44
2018,7,27,8,0,710.0,110.0,3.1,20.1,489.0,167.58,100.71
2018,7,27,8,15,729.0,115.5,3.1,20.55,536.5,214.13,137.8
2018,7,27,8,30,748.0,121.0,3.1,21.0,584.0,262.76,178.88
2018,7,27,8,45,761.5,126.5,3.1,21.5,628.0,316.83,225.02
2018,7,27,9,0,775.0,132.0,3.1,22.0,672.0,366.63,267.56
2018,7,27,9,15,797.0,131.0,3.1,22.45,714.5,415.32,308.51
2018,7,27,9,30,819.0,130.0,3.1,22.9,757.0,465.6,349.78
2018,7,27,9,45,841.0,126.0,3.15,23.35,795.5,514.68,389.28
2018,7,27,10,0,863.0,122.0,3.2,23.8,834.0,568.41,431.09
2018,7,27,10,15,870.5,123.5,3.2,24.05,863.0,614.82,466.73
2018,7,27,10,30,878.0,125.0,3.2,24.3,892.0,660.46,500.9
2018,7,27,10,45,883.5,126.0,3.25,24.6,914.5,703.38,532.4
2018,7,27,11,0,889.0,127.0,3.3,24.9,937.0,744.99,562.3
2018,7,27,11,15,893.5,127.5,3.3,25.0,953.0,783.93,588.51
2018,7,27,11,30,898.0,128.0,3.3,25.1,969.0,821.16,613.28
2018,7,27,11,45,899.5,128.5,3.35,25.25,976.5,854.08,635.1
2018,7,27,12,0,901.0,129.0,3.4,25.4,984.0,884.8,655.38
2018,7,27,12,15,905.0,126.5,3.45,25.4,985.0,912.62,674.07
2018,7,27,12,30,909.0,124.0,3.5,25.4,986.0,938.02,691.18
2018,7,27,12,45,912.5,121.0,3.5,25.35,980.0,959.91,705.83
2018,7,27,13,0,916.0,118.0,3.5,25.3,974.0,979.02,718.72
2018,7,27,13,15,915.0,115.5,3.5,25.2,959.0,991.45,727.46
2018,7,27,13,30,914.0,113.0,3.5,25.1,944.0,1000.77,734.31
2018,7,27,13,45,912.0,110.0,3.5,24.95,922.0,1005.44,738.4
2018,7,27,14,0,910.0,107.0,3.5,24.8,900.0,1006.89,740.55
2018,7,27,14,15,905.5,105.5,3.5,24.6,872.0,1004.28,740.34
2018,7,27,14,30,901.0,104.0,3.5,24.4,844.0,998.52,738.21
2018,7,27,14,45,895.0,101.0,3.45,24.15,809.5,986.55,731.88
2018,7,27,15,0,889.0,98.0,3.4,23.9,775.0,971.53,723.67
2018,7,27,15,15,877.5,96.0,3.4,23.9,734.0,949.47,710.48
2018,7,27,15,30,866.0,94.0,3.4,23.9,693.0,924.79,695.57
2018,7,27,15,45,852.5,91.0,3.3,23.25,648.0,894.64,678.0
2018,7,27,16,0,839.0,88.0,3.2,22.6,603.0,862.27,658.77
2018,7,27,16,15,821.0,85.0,3.2,22.05,554.5,831.37,640.72
2018,7,27,16,30,803.0,82.0,3.2,21.5,506.0,791.37,615.87
2018,7,27,16,45,777.0,79.5,3.15,20.9,455.5,744.14,585.18
2018,7,27,17,0,751.0,77.0,3.1,20.3,405.0,696.31,553.32
2018,7,27,17,15,714.0,72.5,3.1,19.6,352.5,637.56,512.7
2018,7,27,17,30,677.0,68.0,3.1,18.9,300.0,583.41,474.14
2018,7,27,17,45,623.5,63.0,3.05,18.2,249.0,515.58,421.86
2018,7,27,18,0,570.0,58.0,3.0,17.5,198.0,450.75,369.34
2018,7,27,18,15,492.0,50.5,3.0,17.05,151.0,372.0,303.06
2018,7,27,18,30,414.0,43.0,3.0,16.6,104.0,299.22,239.16
2018,7,27,18,45,294.0,32.0,3.05,16.1,67.0,208.95,154.84
2018,7,27,19,0,174.0,21.0,3.1,15.6,30.0,117.41,0.0
2018,7,27,19,15,87.0,10.5,3.05,15.4,15.0,44.18,0.0
2018,7,27,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,28,5,15,39.0,9.5,2.35,14.6,11.5,9.05,0.0
2018,7,28,5,30,78.0,19.0,2.4,15.0,23.0,15.91,0.0
2018,7,28,5,45,133.0,36.5,2.45,15.4,52.5,29.81,18.97
2018,7,28,6,0,188.0,54.0,2.5,15.8,82.0,43.3,31.99
2018,7,28,6,15,225.0,71.0,2.45,16.25,117.5,55.98,43.64
2018,7,28,6,30,262.0,88.0,2.4,16.7,153.0,68.23,54.68
2018,7,28,6,45,276.0,106.0,2.4,17.15,188.5,80.66,65.6
2018,7,28,7,0,290.0,124.0,2.4,17.6,224.0,92.58,75.82
2018,7,28,7,15,371.0,136.0,2.35,18.1,285.5,92.86,75.73
2018,7,28,7,30,452.0,148.0,2.3,18.6,347.0,111.34,79.48
2018,7,28,7,45,510.5,154.5,2.3,19.05,405.5,146.67,96.37
2018,7,28,8,0,569.0,161.0,2.3,19.5,464.0,188.27,123.49
2018,7,28,8,15,594.5,168.5,2.25,20.1,511.0,230.15,155.73
2018,7,28,8,30,620.0,176.0,2.2,20.7,558.0,274.98,192.22
2018,7,28,8,45,639.0,183.0,2.15,21.3,602.5,320.3,229.95
2018,7,28,9,0,658.0,190.0,2.1,21.9,647.0,367.54,268.93
2018,7,28,9,15,660.0,201.5,2.1,22.5,683.0,413.63,306.65
2018,7,28,9,30,662.0,213.0,2.1,23.1,719.0,459.62,343.22
2018,7,28,9,45,657.5,227.5,2.1,23.65,749.5,504.73,378.07
2018,7,28,10,0,653.0,242.0,2.1,24.2,780.0,548.91,411.11
2018,7,28,10,15,663.5,246.0,2.15,24.65,809.0,591.91,442.89
2018,7,28,10,30,674.0,250.0,2.2,25.1,838.0,635.01,473.97
2018,7,28,10,45,681.5,252.5,2.25,25.5,860.0,674.73,502.13
2018,7,28,11,0,689.0,255.0,2.3,25.9,882.0,713.94,529.37
2018,7,28,11,15,694.0,256.5,2.35,26.15,896.5,749.71,554.08
2018,7,28,11,30,699.0,258.0,2.4,26.4,911.0,784.43,577.72
2018,7,28,11,45,701.5,258.5,2.45,26.65,918.5,815.0,598.27
2018,7,28,12,0,704.0,259.0,2.5,26.9,926.0,844.02,617.57
2018,7,28,12,15,723.5,247.0,2.6,26.95,932.5,874.46,639.05
2018,7,28,12,30,743.0,235.0,2.7,27.0,939.0,903.42,658.88
2018,7,28,12,45,767.5,218.0,2.75,27.1,939.5,930.23,676.49
2018,7,28,13,0,792.0,201.0,2.8,27.2,940.0,950.26,689.72
2018,7,28,13,15,789.5,198.5,2.9,27.1,925.0,961.23,698.15
2018,7,28,13,30,787.0,196.0,3.0,27.0,910.0,969.34,704.92
2018,7,28,13,45,783.0,192.0,3.05,26.9,888.0,971.61,707.64
2018,7,28,14,0,779.0,188.0,3.1,26.8,866.0,970.92,708.6
2018,7,28,14,15,773.0,185.0,3.1,26.5,838.5,966.35,707.35
2018,7,28,14,30,767.0,182.0,3.1,26.2,811.0,965.03,708.4
2018,7,28,14,45,759.0,177.0,3.15,25.9,777.0,950.85,701.42
2018,7,28,15,0,751.0,172.0,3.2,25.6,743.0,933.91,692.75
2018,7,28,15,15,736.5,167.5,3.2,25.6,702.0,908.75,677.43
2018,7,28,15,30,722.0,163.0,3.2,25.6,661.0,881.27,660.58
2018,7,28,15,45,708.5,155.5,3.15,24.8,617.0,849.2,642.23
2018,7,28,16,0,695.0,148.0,3.1,24.0,573.0,815.13,622.27
2018,7,28,16,15,681.5,138.0,3.05,23.4,526.5,776.39,598.25
2018,7,28,16,30,668.0,128.0,3.0,22.8,480.0,736.05,572.68
2018,7,28,16,45,645.5,119.5,2.95,22.25,431.0,688.76,541.42
2018,7,28,17,0,623.0,111.0,2.9,21.7,382.0,640.89,509.01
2018,7,28,17,15,588.0,102.5,2.8,21.0,332.0,583.44,467.94
2018,7,28,17,30,553.0,94.0,2.7,20.3,282.0,526.85,425.82
2018,7,28,17,45,505.5,83.5,2.65,19.6,233.0,460.94,374.85
2018,7,28,18,0,458.0,73.0,2.6,18.9,184.0,397.61,323.81
2018,7,28,18,15,385.5,61.0,2.55,18.35,139.0,319.75,258.81
2018,7,28,18,30,313.0,49.0,2.5,17.8,94.0,251.08,199.04
2018,7,28,18,45,216.0,34.0,2.45,17.25,59.5,173.31,125.85
2018,7,28,19,0,119.0,19.0,2.4,16.7,25.0,89.52,0.0
2018,7,28,19,15,59.5,9.5,2.45,16.45,12.5,32.33,0.0
2018,7,28,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,5,15,75.5,10.5,2.4,15.2,14.5,10.01,0.0
2018,7,29,5,30,151.0,21.0,2.4,15.5,29.0,16.67,0.0
2018,7,29,5,45,236.0,33.5,2.45,15.8,61.5,26.11,15.75
2018,7,29,6,0,321.0,46.0,2.5,16.1,94.0,35.17,24.88
2018,7,29,6,15,272.0,62.0,2.5,16.55,113.5,46.32,35.12
2018,7,29,6,30,223.0,78.0,2.5,17.0,133.0,61.01,48.28
2018,7,29,6,45,154.0,105.0,2.5,17.5,147.0,84.36,68.75
2018,7,29,7,0,85.0,132.0,2.5,18.0,161.0,108.32,89.36
2018,7,29,7,15,237.5,139.5,2.5,18.45,239.5,102.11,83.62
2018,7,29,7,30,390.0,147.0,2.5,18.9,318.0,107.98,78.2
2018,7,29,7,45,479.0,145.5,2.5,19.4,381.5,136.58,89.51
2018,7,29,8,0,568.0,144.0,2.5,19.9,445.0,172.91,111.17
2018,7,29,8,15,502.0,181.0,2.5,20.3,465.5,222.23,153.23
2018,7,29,8,30,436.0,218.0,2.5,20.7,486.0,263.98,190.18
2018,7,29,8,45,507.0,209.5,2.45,21.1,544.0,303.46,220.98
2018,7,29,9,0,578.0,201.0,2.4,21.5,602.0,348.52,256.87
2018,7,29,9,15,675.5,174.5,2.4,21.85,669.5,396.36,295.04
2018,7,29,9,30,773.0,148.0,2.4,22.2,737.0,457.8,343.55
2018,7,29,9,45,779.5,153.5,2.4,22.55,771.0,505.27,381.42
2018,7,29,10,0,786.0,159.0,2.4,22.9,805.0,552.51,418.07
2018,7,29,10,15,763.5,179.5,2.4,23.15,825.0,595.42,450.38
2018,7,29,10,30,741.0,200.0,2.4,23.4,845.0,633.1,477.99
2018,7,29,10,45,779.5,183.0,2.45,23.7,877.0,680.35,512.77
2018,7,29,11,0,818.0,166.0,2.5,24.0,909.0,726.75,546.35
2018,7,29,11,15,830.0,162.0,2.55,24.1,926.5,765.99,574.39
2018,7,29,11,30,842.0,158.0,2.6,24.2,944.0,804.13,599.97
2018,7,29,11,45,766.5,203.5,2.65,24.3,923.5,815.09,606.96
2018,7,29,12,0,691.0,249.0,2.7,24.4,903.0,823.1,611.08
2018,7,29,12,15,602.0,297.5,2.75,24.3,867.0,814.73,603.9
2018,7,29,12,30,513.0,346.0,2.8,24.2,831.0,802.57,593.99
2018,7,29,12,45,417.0,383.5,2.85,24.1,775.5,767.58,568.5
2018,7,29,13,0,321.0,421.0,2.9,24.0,720.0,722.86,536.12
2018,7,29,13,15,311.5,421.5,2.9,23.7,708.0,725.07,538.71
2018,7,29,13,30,302.0,422.0,2.9,23.4,696.0,725.86,540.05
2018,7,29,13,45,339.0,396.0,2.95,23.15,696.0,742.98,554.61
2018,7,29,14,0,376.0,370.0,3.0,22.9,696.0,758.52,568.08
2018,7,29,14,15,405.0,344.5,3.0,22.65,685.0,775.93,582.27
2018,7,29,14,30,434.0,319.0,3.0,22.4,674.0,781.31,588.47
2018,7,29,14,45,524.5,268.0,3.0,22.15,678.5,816.33,617.32
2018,7,29,15,0,615.0,217.0,3.0,21.9,683.0,851.46,645.9
2018,7,29,15,15,641.0,192.5,3.0,21.9,655.0,845.08,642.84
2018,7,29,15,30,667.0,168.0,3.0,21.9,627.0,834.84,637.28
2018,7,29,15,45,656.5,157.0,3.05,21.45,583.5,802.6,617.75
2018,7,29,16,0,646.0,146.0,3.1,21.0,540.0,768.33,596.67
2018,7,29,16,15,660.5,129.5,3.05,20.55,503.5,747.49,584.49
2018,7,29,16,30,675.0,113.0,3.0,20.1,467.0,723.37,569.71
2018,7,29,16,45,648.0,105.0,3.0,19.65,416.5,672.76,535.38
2018,7,29,17,0,621.0,97.0,3.0,19.2,366.0,621.9,500.15
2018,7,29,17,15,544.5,95.0,3.0,18.7,308.5,541.69,440.68
2018,7,29,17,30,468.0,93.0,3.0,18.2,251.0,459.95,377.39
2018,7,29,17,45,480.5,77.5,2.95,17.75,215.5,436.88,359.4
2018,7,29,18,0,493.0,62.0,2.9,17.3,180.0,406.26,333.68
2018,7,29,18,15,413.5,52.5,2.8,16.95,135.0,327.66,266.85
2018,7,29,18,30,334.0,43.0,2.7,16.6,90.0,255.4,203.31
2018,7,29,18,45,222.5,30.5,2.65,16.3,56.5,170.85,123.01
2018,7,29,19,0,111.0,18.0,2.6,16.0,23.0,83.82,0.0
2018,7,29,19,15,55.5,9.0,2.55,15.85,11.5,30.2,0.0
2018,7,29,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,30,5,15,83.0,10.0,2.35,14.6,14.5,9.53,0.0
2018,7,30,5,30,166.0,20.0,2.4,15.1,29.0,15.89,0.0
2018,7,30,5,45,202.5,30.0,2.5,15.6,52.0,23.3,13.3
2018,7,30,6,0,239.0,40.0,2.6,16.1,75.0,30.37,20.69
2018,7,30,6,15,195.5,58.0,2.6,16.7,94.0,46.41,35.15
2018,7,30,6,30,152.0,76.0,2.6,17.3,113.0,59.41,46.8
2018,7,30,6,45,166.5,95.0,2.6,17.85,144.5,72.71,58.48
2018,7,30,7,0,181.0,114.0,2.6,18.4,176.0,85.47,69.43
2018,7,30,7,15,387.0,109.0,2.55,18.85,269.5,73.98,59.17
2018,7,30,7,30,593.0,104.0,2.5,19.3,363.0,78.53,51.64
2018,7,30,7,45,670.0,99.5,2.45,19.75,426.5,113.16,63.75
2018,7,30,8,0,747.0,95.0,2.4,20.2,490.0,161.36,94.2
2018,7,30,8,15,767.5,99.5,2.35,20.65,538.5,209.03,131.62
2018,7,30,8,30,788.0,104.0,2.3,21.1,587.0,258.91,173.48
2018,7,30,8,45,804.0,106.5,2.3,21.55,631.5,307.93,215.78
2018,7,30,9,0,820.0,109.0,2.3,22.0,676.0,358.32,258.99
2018,7,30,9,15,833.5,110.0,2.3,22.6,716.0,413.21,304.63
2018,7,30,9,30,847.0,111.0,2.3,23.2,756.0,462.75,345.14
2018,7,30,9,45,858.5,112.5,2.3,23.75,792.0,512.11,384.38
2018,7,30,10,0,870.0,114.0,2.3,24.3,828.0,561.44,422.38
2018,7,30,10,15,878.0,115.0,2.35,24.95,857.5,608.12,457.34
2018,7,30,10,30,886.0,116.0,2.4,25.6,887.0,654.03,490.75
2018,7,30,10,45,893.0,116.0,2.4,26.25,909.5,697.48,521.27
2018,7,30,11,0,900.0,116.0,2.4,26.9,932.0,739.69,549.99
2018,7,30,11,15,904.5,116.0,2.45,27.3,947.5,778.63,575.14
2018,7,30,11,30,909.0,116.0,2.5,27.7,963.0,815.79,598.88
2018,7,30,11,45,911.0,116.0,2.55,28.05,970.5,849.0,619.93
2018,7,30,12,0,913.0,116.0,2.6,28.4,978.0,879.98,639.42
2018,7,30,12,15,909.0,118.0,2.6,28.55,976.5,905.25,655.25
2018,7,30,12,30,905.0,120.0,2.6,28.7,975.0,927.79,669.33
2018,7,30,12,45,898.0,124.0,2.65,28.8,966.0,946.7,681.66
2018,7,30,13,0,891.0,128.0,2.7,28.9,957.0,962.68,692.21
2018,7,30,13,15,887.0,127.5,2.75,28.85,941.5,974.09,700.36
2018,7,30,13,30,883.0,127.0,2.8,28.8,926.0,982.46,706.72
2018,7,30,13,45,877.5,125.5,2.85,28.7,903.0,985.3,709.82
2018,7,30,14,0,872.0,124.0,2.9,28.6,880.0,985.03,711.1
2018,7,30,14,15,863.0,123.0,2.9,28.3,850.0,978.78,708.83
2018,7,30,14,30,854.0,122.0,2.9,28.0,820.0,969.54,704.77
2018,7,30,14,45,842.5,120.5,2.95,27.7,784.0,954.42,697.39
2018,7,30,15,0,831.0,119.0,3.0,27.4,748.0,944.88,693.78
2018,7,30,15,15,818.0,117.0,3.0,27.4,707.5,922.42,680.44
2018,7,30,15,30,805.0,115.0,3.0,27.4,667.0,897.45,665.54
2018,7,30,15,45,786.0,112.5,2.95,26.55,621.5,864.11,646.79
2018,7,30,16,0,767.0,110.0,2.9,25.7,576.0,828.87,626.53
2018,7,30,16,15,740.0,108.0,2.85,25.05,527.0,785.6,599.85
2018,7,30,16,30,713.0,106.0,2.8,24.4,478.0,745.86,575.21
2018,7,30,16,45,679.5,102.0,2.75,23.8,427.0,693.7,540.94
2018,7,30,17,0,646.0,98.0,2.7,23.2,376.0,641.64,505.92
2018,7,30,17,15,601.5,92.0,2.65,22.35,324.5,579.45,462.53
2018,7,30,17,30,557.0,86.0,2.6,21.5,273.0,518.84,417.74
2018,7,30,17,45,498.5,77.5,2.6,20.6,223.5,448.0,363.28
2018,7,30,18,0,440.0,69.0,2.6,19.7,174.0,380.64,309.22
2018,7,30,18,15,363.0,57.5,2.55,19.05,130.0,301.14,242.92
2018,7,30,18,30,286.0,46.0,2.5,18.4,86.0,232.02,182.82
2018,7,30,18,45,188.0,31.0,2.45,17.75,53.0,155.26,109.05
2018,7,30,19,0,90.0,16.0,2.4,17.1,20.0,70.9,0.0
2018,7,30,19,15,45.0,8.0,2.4,16.8,10.0,25.08,0.0
2018,7,30,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
