Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,21,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,31,5,15,54.5,9.5,2.05,14.45,12.0,9.05,0.0
2018,7,31,5,30,109.0,19.0,2.1,15.0,24.0,15.07,0.0
2018,7,31,5,45,199.0,33.5,2.2,15.5,57.0,26.18,15.46
2018,7,31,6,0,289.0,48.0,2.3,16.0,90.0,36.84,26.26
2018,7,31,6,15,308.5,61.0,2.3,16.6,122.0,45.74,34.57
2018,7,31,6,30,328.0,74.0,2.3,17.2,154.0,54.21,42.25
2018,7,31,6,45,216.5,101.5,2.25,17.8,159.5,77.42,62.6
2018,7,31,7,0,105.0,129.0,2.2,18.4,165.0,101.09,82.96
2018,7,31,7,15,176.5,146.0,2.2,18.95,218.0,113.29,93.08
2018,7,31,7,30,248.0,163.0,2.2,19.5,271.0,122.04,92.43
2018,7,31,7,45,415.0,151.5,2.2,20.05,358.5,133.97,89.92
2018,7,31,8,0,582.0,140.0,2.2,20.6,446.0,168.84,107.08
2018,7,31,8,15,652.5,134.0,2.2,21.25,508.0,208.72,135.62
2018,7,31,8,30,723.0,128.0,2.2,21.9,570.0,256.27,172.91
2018,7,31,8,45,740.0,132.5,2.2,22.55,614.5,304.33,213.62
2018,7,31,9,0,757.0,137.0,2.2,23.2,659.0,358.98,259.11
2018,7,31,9,15,767.5,141.5,2.2,23.8,698.0,407.03,298.98
2018,7,31,9,30,778.0,146.0,2.2,24.4,737.0,455.58,338.19
2018,7,31,9,45,784.0,151.0,2.2,25.0,770.0,502.72,375.19
2018,7,31,10,0,790.0,156.0,2.2,25.6,803.0,549.56,410.8
2018,7,31,10,15,798.5,158.0,2.25,26.0,832.0,594.8,444.76
2018,7,31,10,30,807.0,160.0,2.3,26.4,861.0,639.58,477.5
2018,7,31,10,45,814.0,161.5,2.35,26.85,884.0,682.28,507.91
2018,7,31,11,0,821.0,163.0,2.4,27.3,907.0,724.01,536.95
2018,7,31,11,15,825.0,164.0,2.45,27.55,922.0,761.93,563.24
2018,7,31,11,30,829.0,165.0,2.5,27.8,937.0,798.31,587.11
2018,7,31,11,45,831.0,165.5,2.55,28.05,944.5,830.91,608.11
2018,7,31,12,0,833.0,166.0,2.6,28.3,952.0,861.53,627.72
2018,7,31,12,15,833.0,166.0,2.65,28.35,951.5,887.81,644.95
2018,7,31,12,30,833.0,166.0,2.7,28.4,951.0,911.71,660.66
2018,7,31,12,45,831.0,165.5,2.8,28.4,943.0,930.77,673.81
2018,7,31,13,0,829.0,165.0,2.9,28.4,935.0,947.1,685.31
2018,7,31,13,15,825.5,163.0,2.95,28.3,919.5,957.68,693.1
2018,7,31,13,30,822.0,161.0,3.0,28.2,904.0,965.3,699.14
2018,7,31,13,45,816.5,158.5,3.0,28.05,881.0,967.49,701.55
2018,7,31,14,0,811.0,156.0,3.0,27.9,858.0,966.64,702.17
2018,7,31,14,15,804.5,153.0,3.05,27.6,829.5,961.29,700.81
2018,7,31,14,30,798.0,150.0,3.1,27.3,801.0,952.98,697.65
2018,7,31,14,45,789.0,146.5,3.1,27.0,766.5,938.82,690.37
2018,7,31,15,0,780.0,143.0,3.1,26.7,732.0,921.88,681.36
2018,7,31,15,15,766.0,139.5,3.1,26.7,691.5,897.56,666.65
2018,7,31,15,30,752.0,136.0,3.1,26.7,651.0,870.86,650.36
2018,7,31,15,45,737.0,131.0,3.1,25.7,607.0,844.28,636.62
2018,7,31,16,0,722.0,126.0,3.1,24.7,563.0,810.99,617.99
2018,7,31,16,15,704.0,118.5,3.05,24.0,515.5,770.39,592.9
2018,7,31,16,30,686.0,111.0,3.0,23.3,468.0,728.41,566.39
2018,7,31,16,45,659.5,105.0,3.0,22.55,419.0,680.29,535.12
2018,7,31,17,0,633.0,99.0,3.0,21.8,370.0,631.87,502.76
2018,7,31,17,15,596.5,92.0,2.95,21.0,320.5,574.87,462.51
2018,7,31,17,30,560.0,85.0,2.9,20.2,271.0,518.88,420.77
2018,7,31,17,45,509.5,75.5,2.85,19.35,222.5,452.12,368.84
2018,7,31,18,0,459.0,66.0,2.8,18.5,174.0,388.26,317.02
2018,7,31,18,15,386.5,55.0,2.75,17.95,130.5,313.47,253.84
2018,7,31,18,30,314.0,44.0,2.7,17.4,87.0,243.61,192.51
2018,7,31,18,45,212.0,30.0,2.65,16.85,54.0,165.31,114.59
2018,7,31,19,0,110.0,16.0,2.6,16.3,21.0,62.67,0.0
2018,7,31,19,15,55.0,8.0,2.55,16.1,10.5,7.63,0.0
2018,7,31,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,1,5,15,77.0,9.0,2.3,14.6,12.5,8.58,0.0
2018,8,1,5,30,154.0,18.0,2.3,15.1,25.0,14.8,0.0
2018,8,1,5,45,273.0,29.0,2.35,15.55,60.5,23.16,12.82
2018,8,1,6,0,392.0,40.0,2.4,16.0,96.0,31.01,21.19
2018,8,1,6,15,342.5,50.0,2.4,16.6,113.0,37.26,27.12
2018,8,1,6,30,293.0,60.0,2.4,17.2,130.0,43.63,32.94
2018,8,1,6,45,155.0,89.0,2.35,17.85,127.0,68.47,54.78
2018,8,1,7,0,17.0,118.0,2.3,18.5,124.0,102.99,84.6
2018,8,1,7,15,108.5,143.5,2.25,19.05,190.0,111.41,91.43
2018,8,1,7,30,200.0,169.0,2.2,19.6,256.0,132.35,101.74
2018,8,1,7,45,461.5,133.0,2.15,20.15,366.0,122.88,79.53
2018,8,1,8,0,723.0,97.0,2.1,20.7,476.0,156.74,91.43
2018,8,1,8,15,765.5,94.0,2.1,21.4,530.0,200.97,124.68
2018,8,1,8,30,808.0,91.0,2.1,22.1,584.0,249.74,164.52
2018,8,1,8,45,823.5,94.0,2.1,22.75,629.0,306.61,212.66
2018,8,1,9,0,839.0,97.0,2.1,23.4,674.0,357.86,256.2
2018,8,1,9,15,852.0,98.5,2.15,24.05,714.5,407.96,298.21
2018,8,1,9,30,865.0,100.0,2.2,24.7,755.0,458.58,339.52
2018,8,1,9,45,876.0,101.0,2.25,25.3,791.0,508.13,378.91
2018,8,1,10,0,887.0,102.0,2.3,25.9,827.0,557.59,417.03
2018,8,1,10,15,893.5,103.0,2.4,26.2,855.5,604.17,452.66
2018,8,1,10,30,900.0,104.0,2.5,26.5,884.0,649.82,486.75
2018,8,1,10,45,905.0,105.5,2.6,26.85,907.0,693.81,518.76
2018,8,1,11,0,910.0,107.0,2.7,27.2,930.0,736.39,548.82
2018,8,1,11,15,913.0,108.0,2.8,27.2,945.0,775.47,575.38
2018,8,1,11,30,916.0,109.0,2.9,27.2,960.0,812.65,600.55
2018,8,1,11,45,917.5,110.0,3.0,27.2,968.0,846.58,623.46
2018,8,1,12,0,919.0,111.0,3.1,27.2,976.0,878.24,644.84
2018,8,1,12,15,918.0,111.5,3.2,27.1,975.5,904.88,663.15
2018,8,1,12,30,917.0,112.0,3.3,27.0,975.0,928.85,679.79
2018,8,1,12,45,915.0,112.0,3.35,26.9,967.0,948.65,693.44
2018,8,1,13,0,913.0,112.0,3.4,26.8,959.0,965.54,705.29
2018,8,1,13,15,911.0,111.0,3.4,26.6,944.5,978.42,714.59
2018,8,1,13,30,909.0,110.0,3.4,26.4,930.0,988.22,722.01
2018,8,1,13,45,905.0,109.0,3.45,26.2,908.0,992.96,726.63
2018,8,1,14,0,901.0,108.0,3.5,26.0,886.0,994.52,729.35
2018,8,1,14,15,895.0,106.0,3.45,25.7,856.5,989.91,727.75
2018,8,1,14,30,889.0,104.0,3.4,25.4,827.0,982.15,724.24
2018,8,1,14,45,881.0,102.0,3.4,25.1,792.0,969.38,717.9
2018,8,1,15,0,873.0,100.0,3.4,24.8,757.0,953.66,709.7
2018,8,1,15,15,861.5,97.5,3.4,24.8,716.0,931.22,696.23
2018,8,1,15,30,850.0,95.0,3.4,24.8,675.0,906.17,681.04
2018,8,1,15,45,835.5,92.0,3.4,23.9,630.0,875.36,664.22
2018,8,1,16,0,821.0,89.0,3.4,23.0,585.0,849.94,650.94
2018,8,1,16,15,802.5,85.5,3.35,22.35,536.5,810.89,626.89
2018,8,1,16,30,784.0,82.0,3.3,21.7,488.0,770.31,601.41
2018,8,1,16,45,758.5,78.0,3.25,21.1,437.0,722.19,569.78
2018,8,1,17,0,733.0,74.0,3.2,20.5,386.0,673.52,536.95
2018,8,1,17,15,695.5,70.0,3.15,19.75,334.5,615.73,496.51
2018,8,1,17,30,658.0,66.0,3.1,19.0,283.0,562.65,458.24
2018,8,1,17,45,604.5,60.5,3.05,18.25,233.0,495.2,405.49
2018,8,1,18,0,551.0,55.0,3.0,17.5,183.0,430.86,352.84
2018,8,1,18,15,469.0,47.0,2.95,17.0,137.0,350.64,284.75
2018,8,1,18,30,387.0,39.0,2.9,16.5,91.0,276.98,219.36
2018,8,1,18,45,261.5,28.0,2.85,16.0,56.5,186.06,126.79
2018,8,1,19,0,136.0,17.0,2.8,15.5,22.0,74.56,0.0
2018,8,1,19,15,68.0,8.5,2.8,15.3,11.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,2,5,15,66.5,9.0,2.55,13.8,12.0,8.58,0.0
2018,8,2,5,30,133.0,18.0,2.6,14.2,24.0,14.32,0.0
2018,8,2,5,45,270.5,29.0,2.7,14.6,60.5,23.29,12.75
2018,8,2,6,0,408.0,40.0,2.8,15.0,97.0,31.16,21.37
2018,8,2,6,15,486.0,47.5,2.8,15.5,143.0,35.43,25.62
2018,8,2,6,30,564.0,55.0,2.8,16.0,189.0,39.54,29.49
2018,8,2,6,45,618.0,60.0,2.8,16.45,240.0,41.41,31.19
2018,8,2,7,0,672.0,65.0,2.8,16.9,291.0,47.54,36.55
2018,8,2,7,15,708.5,69.5,2.8,17.45,343.0,49.05,37.72
2018,8,2,7,30,745.0,74.0,2.8,18.0,395.0,59.22,37.59
2018,8,2,7,45,772.5,77.0,2.85,18.55,446.5,103.37,53.84
2018,8,2,8,0,800.0,80.0,2.9,19.1,498.0,150.76,84.12
2018,8,2,8,15,820.5,82.0,2.95,19.65,547.0,199.25,122.03
2018,8,2,8,30,841.0,84.0,3.0,20.2,596.0,256.8,170.36
2018,8,2,8,45,856.0,86.5,3.05,20.75,641.5,308.0,215.01
2018,8,2,9,0,871.0,89.0,3.1,21.3,687.0,360.32,260.49
2018,8,2,9,15,879.0,92.5,3.15,21.7,727.0,411.74,304.81
2018,8,2,9,30,887.0,96.0,3.2,22.1,767.0,463.2,348.06
2018,8,2,9,45,892.5,100.0,3.2,22.45,802.0,513.7,389.36
2018,8,2,10,0,898.0,104.0,3.2,22.8,837.0,563.61,428.95
2018,8,2,10,15,905.5,105.0,3.2,23.05,866.5,611.34,466.02
2018,8,2,10,30,913.0,106.0,3.2,23.3,896.0,658.2,501.47
2018,8,2,10,45,919.0,106.0,3.2,23.6,918.5,702.16,533.86
2018,8,2,11,0,925.0,106.0,3.2,23.9,941.0,744.74,564.2
2018,8,2,11,15,929.5,106.0,3.2,24.05,957.0,784.64,590.95
2018,8,2,11,30,934.0,106.0,3.2,24.2,973.0,822.68,616.2
2018,8,2,11,45,936.5,106.0,3.2,24.3,981.0,857.1,638.91
2018,8,2,12,0,939.0,106.0,3.2,24.4,989.0,889.23,659.97
2018,8,2,12,15,937.5,106.5,3.25,24.45,988.0,915.94,677.79
2018,8,2,12,30,936.0,107.0,3.3,24.5,987.0,939.89,693.83
2018,8,2,12,45,933.0,108.5,3.35,24.5,979.0,960.59,707.91
2018,8,2,13,0,930.0,110.0,3.4,24.5,971.0,978.32,720.12
2018,8,2,13,15,929.0,108.5,3.4,24.35,956.5,991.87,729.77
2018,8,2,13,30,928.0,107.0,3.4,24.2,942.0,1002.28,737.5
2018,8,2,13,45,924.5,105.0,3.45,24.1,919.5,1006.56,741.58
2018,8,2,14,0,921.0,103.0,3.5,24.0,897.0,1007.57,743.69
2018,8,2,14,15,916.0,101.0,3.5,23.7,867.5,1003.87,743.06
2018,8,2,14,30,911.0,99.0,3.5,23.4,838.0,996.94,740.46
2018,8,2,14,45,904.5,96.5,3.5,23.15,803.0,984.85,734.42
2018,8,2,15,0,898.0,94.0,3.5,22.9,768.0,969.68,726.43
2018,8,2,15,15,886.5,92.0,3.5,22.9,726.5,947.4,713.02
2018,8,2,15,30,875.0,90.0,3.5,22.9,685.0,922.44,697.85
2018,8,2,15,45,863.5,87.0,3.5,22.1,640.5,893.79,682.24
2018,8,2,16,0,852.0,84.0,3.5,21.3,596.0,862.81,664.81
2018,8,2,16,15,836.0,80.0,3.45,20.8,547.5,824.59,640.95
2018,8,2,16,30,820.0,76.0,3.4,20.3,499.0,791.72,620.62
2018,8,2,16,45,796.0,72.0,3.4,19.85,447.0,743.67,588.9
2018,8,2,17,0,772.0,68.0,3.4,19.4,395.0,694.9,555.91
2018,8,2,17,15,736.0,64.5,3.35,18.8,342.5,637.52,515.49
2018,8,2,17,30,700.0,61.0,3.3,18.2,290.0,580.87,474.2
2018,8,2,17,45,647.5,55.5,3.25,17.6,238.5,512.04,420.49
2018,8,2,18,0,595.0,50.0,3.2,17.0,187.0,450.33,369.36
2018,8,2,18,15,510.0,43.5,3.1,16.55,140.0,368.67,299.6
2018,8,2,18,30,425.0,37.0,3.0,16.1,93.0,293.81,232.46
2018,8,2,18,45,288.5,27.0,2.9,15.6,57.5,196.09,129.97
2018,8,2,19,0,152.0,17.0,2.8,15.1,22.0,81.12,0.0
2018,8,2,19,15,76.0,8.5,2.7,14.9,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,3,5,15,30.5,7.0,2.2,13.4,8.5,6.67,0.0
2018,8,3,5,30,61.0,14.0,2.3,14.0,17.0,13.34,0.0
2018,8,3,5,45,128.0,32.5,2.4,14.6,47.5,26.64,15.08
2018,8,3,6,0,195.0,51.0,2.5,15.2,78.0,40.99,29.78
2018,8,3,6,15,250.0,69.5,2.45,15.7,119.0,52.59,40.61
2018,8,3,6,30,305.0,88.0,2.4,16.2,160.0,65.22,52.07
2018,8,3,6,45,344.5,106.0,2.35,16.7,206.0,76.82,62.34
2018,8,3,7,0,384.0,124.0,2.3,17.2,252.0,87.81,71.81
2018,8,3,7,15,416.0,140.0,2.25,17.75,300.0,96.7,79.22
2018,8,3,7,30,448.0,156.0,2.2,18.3,348.0,109.84,90.13
2018,8,3,7,45,471.0,171.0,2.15,18.85,395.5,148.42,101.12
2018,8,3,8,0,494.0,186.0,2.1,19.4,443.0,189.77,128.31
2018,8,3,8,15,513.5,198.5,2.05,20.05,488.5,231.39,159.6
2018,8,3,8,30,533.0,211.0,2.0,20.7,534.0,275.24,194.54
2018,8,3,8,45,545.0,222.5,1.95,21.35,574.5,318.41,229.87
2018,8,3,9,0,557.0,234.0,1.9,22.0,615.0,362.8,265.93
2018,8,3,9,15,603.0,227.5,1.9,22.7,663.0,406.33,300.39
2018,8,3,9,30,649.0,221.0,1.9,23.4,711.0,453.63,337.28
2018,8,3,9,45,701.5,205.0,1.95,24.15,757.0,500.26,373.22
2018,8,3,10,0,754.0,189.0,2.0,24.9,803.0,551.1,411.57
2018,8,3,10,15,762.5,191.5,2.0,25.45,831.5,596.15,444.73
2018,8,3,10,30,771.0,194.0,2.0,26.0,860.0,640.85,476.69
2018,8,3,10,45,777.0,195.0,2.05,26.55,881.0,683.6,506.69
2018,8,3,11,0,783.0,196.0,2.1,27.1,902.0,723.09,533.83
2018,8,3,11,15,786.5,197.5,2.15,27.55,916.5,760.07,558.87
2018,8,3,11,30,790.0,199.0,2.2,28.0,931.0,795.59,582.49
2018,8,3,11,45,792.0,200.0,2.25,28.4,938.5,827.84,603.23
2018,8,3,12,0,794.0,201.0,2.3,28.8,946.0,858.24,622.22
2018,8,3,12,15,791.5,202.0,2.35,29.1,944.5,882.75,637.56
2018,8,3,12,30,789.0,203.0,2.4,29.4,943.0,904.88,651.4
2018,8,3,12,45,783.0,204.0,2.45,29.75,933.0,921.33,661.49
2018,8,3,13,0,777.0,205.0,2.5,30.1,923.0,935.05,669.93
2018,8,3,13,15,771.0,204.0,2.6,30.25,906.5,944.04,676.41
2018,8,3,13,30,765.0,203.0,2.7,30.4,890.0,955.75,684.77
2018,8,3,13,45,757.0,201.5,2.75,30.55,867.0,956.96,686.08
2018,8,3,14,0,749.0,200.0,2.8,30.7,844.0,955.25,685.74
2018,8,3,14,15,738.5,197.5,2.8,30.55,814.5,947.2,681.87
2018,8,3,14,30,728.0,195.0,2.8,30.4,785.0,936.34,676.34
2018,8,3,14,45,714.0,191.5,2.85,30.3,748.5,918.34,666.51
2018,8,3,15,0,700.0,188.0,2.9,30.2,712.0,897.8,655.08
2018,8,3,15,15,684.0,183.0,2.9,30.2,671.5,871.35,639.13
2018,8,3,15,30,668.0,178.0,2.9,30.2,631.0,842.75,621.74
2018,8,3,15,45,648.0,171.5,2.9,29.5,586.0,806.9,601.03
2018,8,3,16,0,628.0,165.0,2.9,28.8,541.0,769.45,578.92
2018,8,3,16,15,604.0,156.5,2.9,28.2,493.0,725.0,551.26
2018,8,3,16,30,580.0,148.0,2.9,27.6,445.0,679.65,522.05
2018,8,3,16,45,550.0,138.0,2.85,27.0,396.0,622.25,483.13
2018,8,3,17,0,520.0,128.0,2.8,26.4,347.0,570.74,447.32
2018,8,3,17,15,483.0,116.0,2.75,25.45,298.0,512.3,405.67
2018,8,3,17,30,446.0,104.0,2.7,24.5,249.0,455.35,363.59
2018,8,3,17,45,398.0,90.5,2.6,23.55,202.5,391.22,314.01
2018,8,3,18,0,350.0,77.0,2.5,22.6,156.0,330.29,264.95
2018,8,3,18,15,284.0,60.5,2.45,21.75,114.0,258.84,205.57
2018,8,3,18,30,218.0,44.0,2.4,20.9,72.0,192.98,148.64
2018,8,3,18,45,141.0,28.0,2.3,20.05,43.0,125.5,77.02
2018,8,3,19,0,64.0,12.0,2.2,19.2,14.0,38.63,0.0
2018,8,3,19,15,32.0,6.0,2.15,18.8,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.1,17.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.7,16.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,4,5,15,21.0,5.0,1.25,14.65,6.0,4.77,0.0
2018,8,4,5,30,42.0,10.0,1.4,15.1,12.0,9.53,0.0
2018,8,4,5,45,95.5,27.5,1.55,15.55,38.5,22.76,11.7
2018,8,4,6,0,149.0,45.0,1.7,16.0,65.0,36.46,25.75
2018,8,4,6,15,201.5,65.5,1.7,16.55,105.0,51.9,39.86
2018,8,4,6,30,254.0,86.0,1.7,17.1,145.0,66.81,53.24
2018,8,4,6,45,300.5,104.0,1.7,17.6,191.0,79.42,64.36
2018,8,4,7,0,347.0,122.0,1.7,18.1,237.0,86.32,70.24
2018,8,4,7,15,387.0,137.0,1.75,18.95,285.5,94.55,76.97
2018,8,4,7,30,427.0,152.0,1.8,19.8,334.0,105.57,85.92
2018,8,4,7,45,461.5,163.0,1.8,20.7,382.5,140.83,94.87
2018,8,4,8,0,496.0,174.0,1.8,21.6,431.0,179.98,119.38
2018,8,4,8,15,525.5,182.0,1.85,22.5,478.5,219.91,148.51
2018,8,4,8,30,555.0,190.0,1.9,23.4,526.0,263.04,182.22
2018,8,4,8,45,581.0,195.0,2.0,24.35,570.5,306.0,216.84
2018,8,4,9,0,607.0,200.0,2.1,25.3,615.0,350.31,252.57
2018,8,4,9,15,657.0,190.5,2.2,25.95,664.0,394.87,288.19
2018,8,4,9,30,707.0,181.0,2.3,26.6,713.0,444.14,327.01
2018,8,4,9,45,763.5,161.0,2.4,27.25,760.5,496.1,367.25
2018,8,4,10,0,820.0,141.0,2.5,27.9,808.0,547.3,406.37
2018,8,4,10,15,832.5,140.0,2.65,28.4,838.0,593.68,441.39
2018,8,4,10,30,845.0,139.0,2.8,28.9,868.0,641.6,476.61
2018,8,4,10,45,857.0,136.5,2.9,29.4,892.0,684.94,507.75
2018,8,4,11,0,869.0,134.0,3.0,29.9,916.0,727.46,537.66
2018,8,4,11,15,876.0,132.5,3.1,30.15,932.0,766.15,564.08
2018,8,4,11,30,883.0,131.0,3.2,30.4,948.0,803.28,588.47
2018,8,4,11,45,889.5,129.0,3.3,30.65,957.5,837.81,611.0
2018,8,4,12,0,896.0,127.0,3.4,30.9,967.0,870.39,632.15
2018,8,4,12,15,903.0,123.5,3.45,30.8,969.5,899.87,651.85
2018,8,4,12,30,910.0,120.0,3.5,30.7,972.0,927.01,670.05
2018,8,4,12,45,918.0,114.5,3.6,30.6,968.0,950.59,686.3
2018,8,4,13,0,926.0,109.0,3.7,30.5,964.0,971.43,700.87
2018,8,4,13,15,926.0,108.0,3.7,30.25,950.5,986.36,711.52
2018,8,4,13,30,926.0,107.0,3.7,30.0,937.0,998.18,720.34
2018,8,4,13,45,924.0,105.0,3.75,29.75,915.5,1003.88,725.67
2018,8,4,14,0,922.0,103.0,3.8,29.5,894.0,1006.33,729.08
2018,8,4,14,15,916.0,102.0,3.85,29.15,865.0,1002.72,729.01
2018,8,4,14,30,910.0,101.0,3.9,28.8,836.0,995.91,727.02
2018,8,4,14,45,901.0,99.5,3.9,28.4,800.0,982.54,720.66
2018,8,4,15,0,892.0,98.0,3.9,28.0,764.0,966.16,712.43
2018,8,4,15,15,880.0,96.0,3.9,28.0,722.5,943.52,698.95
2018,8,4,15,30,868.0,94.0,3.9,28.0,681.0,918.23,683.74
2018,8,4,15,45,852.0,92.0,3.9,27.15,635.0,886.85,666.61
2018,8,4,16,0,836.0,90.0,3.9,26.3,589.0,860.89,653.02
2018,8,4,16,15,814.5,87.5,3.8,25.7,539.5,820.07,627.67
2018,8,4,16,30,793.0,85.0,3.7,25.1,490.0,777.84,600.99
2018,8,4,16,45,764.5,81.5,3.65,24.55,438.0,727.65,568.08
2018,8,4,17,0,736.0,78.0,3.6,24.0,386.0,677.02,534.04
2018,8,4,17,15,693.0,74.5,3.45,23.25,333.0,619.66,493.97
2018,8,4,17,30,650.0,71.0,3.3,22.5,280.0,560.21,450.44
2018,8,4,17,45,587.5,65.0,3.15,21.7,228.0,486.66,393.19
2018,8,4,18,0,525.0,59.0,3.0,20.9,176.0,416.85,336.48
2018,8,4,18,15,436.0,50.0,2.85,20.2,130.0,332.74,265.97
2018,8,4,18,30,347.0,41.0,2.7,19.5,84.0,255.6,198.16
2018,8,4,18,45,220.5,27.0,2.55,18.75,50.0,160.04,94.79
2018,8,4,19,0,94.0,13.0,2.4,18.0,16.0,52.13,0.0
2018,8,4,19,15,47.0,6.5,2.4,17.65,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,5,5,15,52.0,8.0,2.05,14.1,10.0,0.0,0.0
2018,8,5,5,30,104.0,16.0,2.2,14.7,20.0,15.25,0.0
2018,8,5,5,45,216.0,30.5,2.35,15.25,54.0,24.0,12.24
2018,8,5,6,0,328.0,45.0,2.5,15.8,88.0,34.79,24.27
2018,8,5,6,15,412.0,54.5,2.5,16.35,133.5,42.07,31.27
2018,8,5,6,30,496.0,64.0,2.5,16.9,179.0,47.55,36.39
2018,8,5,6,45,555.5,71.0,2.5,17.45,230.0,50.57,39.13
2018,8,5,7,0,615.0,78.0,2.5,18.0,281.0,53.46,41.59
2018,8,5,7,15,655.0,83.5,2.45,18.55,333.0,54.95,42.72
2018,8,5,7,30,695.0,89.0,2.4,19.1,385.0,59.18,46.17
2018,8,5,7,45,724.5,93.5,2.35,19.6,436.5,102.35,56.0
2018,8,5,8,0,754.0,98.0,2.3,20.1,488.0,154.44,89.07
2018,8,5,8,15,774.0,102.5,2.3,20.75,537.0,202.5,125.6
2018,8,5,8,30,794.0,107.0,2.3,21.4,586.0,252.74,167.17
2018,8,5,8,45,810.0,111.5,2.3,22.0,632.5,303.91,210.87
2018,8,5,9,0,826.0,116.0,2.3,22.6,679.0,356.46,255.58
2018,8,5,9,15,832.0,122.0,2.35,23.1,718.5,407.72,298.89
2018,8,5,9,30,838.0,128.0,2.4,23.6,758.0,458.97,341.07
2018,8,5,9,45,839.0,135.5,2.4,24.1,791.0,508.92,380.91
2018,8,5,10,0,840.0,143.0,2.4,24.6,824.0,558.04,418.82
2018,8,5,10,15,846.0,146.0,2.5,25.0,853.0,605.15,454.7
2018,8,5,10,30,852.0,149.0,2.6,25.4,882.0,651.48,489.11
2018,8,5,10,45,855.5,152.0,2.65,25.75,904.0,695.21,520.72
2018,8,5,11,0,859.0,155.0,2.7,26.1,926.0,737.61,550.68
2018,8,5,11,15,861.0,156.5,2.8,26.4,940.5,776.06,577.73
2018,8,5,11,30,863.0,158.0,2.9,26.7,955.0,812.72,601.97
2018,8,5,11,45,862.0,160.0,2.95,26.95,961.5,845.49,623.23
2018,8,5,12,0,861.0,162.0,3.0,27.2,968.0,876.01,642.93
2018,8,5,12,15,874.5,154.0,3.05,27.55,972.0,902.2,659.44
2018,8,5,12,30,888.0,146.0,3.1,27.9,976.0,930.8,677.54
2018,8,5,12,45,904.5,134.5,3.1,28.2,973.5,956.45,693.43
2018,8,5,13,0,921.0,123.0,3.1,28.5,971.0,979.47,707.61
2018,8,5,13,15,919.5,121.5,3.1,28.6,956.0,992.65,716.07
2018,8,5,13,30,918.0,120.0,3.1,28.7,941.0,1002.69,722.68
2018,8,5,13,45,914.0,118.5,3.1,28.8,918.5,1007.15,725.85
2018,8,5,14,0,910.0,117.0,3.1,28.9,896.0,1008.36,727.12
2018,8,5,14,15,903.0,115.5,3.1,28.8,866.0,1003.46,725.19
2018,8,5,14,30,896.0,114.0,3.1,28.7,836.0,995.37,721.4
2018,8,5,14,45,887.0,111.5,3.1,28.6,799.5,981.17,713.77
2018,8,5,15,0,878.0,109.0,3.1,28.5,763.0,963.98,704.32
2018,8,5,15,15,865.0,107.0,3.1,28.5,721.0,940.73,690.68
2018,8,5,15,30,852.0,105.0,3.1,28.5,679.0,922.84,680.66
2018,8,5,15,45,835.5,102.0,3.15,27.95,632.5,890.19,662.51
2018,8,5,16,0,819.0,99.0,3.2,27.4,586.0,855.4,642.73
2018,8,5,16,15,797.0,95.0,3.15,26.95,535.5,812.8,616.39
2018,8,5,16,30,775.0,91.0,3.1,26.5,485.0,768.81,588.65
2018,8,5,16,45,744.5,87.0,3.05,26.0,432.5,716.94,554.8
2018,8,5,17,0,714.0,83.0,3.0,25.5,380.0,668.85,522.85
2018,8,5,17,15,670.0,78.5,2.9,24.65,327.0,606.78,479.98
2018,8,5,17,30,626.0,74.0,2.8,23.8,274.0,546.21,435.9
2018,8,5,17,45,563.5,67.0,2.65,23.0,222.5,472.4,378.84
2018,8,5,18,0,501.0,60.0,2.5,22.2,171.0,402.38,322.35
2018,8,5,18,15,407.5,50.5,2.35,21.25,125.0,316.3,251.04
2018,8,5,18,30,314.0,41.0,2.2,20.3,79.0,237.62,182.58
2018,8,5,18,45,194.0,26.5,2.05,19.4,46.5,145.78,79.66
2018,8,5,19,0,74.0,12.0,1.9,18.5,14.0,42.56,0.0
2018,8,5,19,15,37.0,6.0,1.9,18.0,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.95,17.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.15,13.35,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.3,13.8,6.0,4.77,0.0
2018,8,6,5,45,44.0,18.0,1.4,14.25,23.0,15.19,5.44
2018,8,6,6,0,70.0,31.0,1.5,14.7,40.0,25.61,16.47
2018,8,6,6,15,99.5,53.5,1.45,15.15,73.0,45.4,34.35
2018,8,6,6,30,129.0,76.0,1.4,15.6,106.0,62.77,50.0
2018,8,6,6,45,156.5,102.0,1.4,16.0,147.0,81.92,66.95
2018,8,6,7,0,184.0,128.0,1.4,16.4,188.0,100.36,82.94
2018,8,6,7,15,209.5,154.0,1.35,17.05,233.5,118.13,97.91
2018,8,6,7,30,235.0,180.0,1.3,17.7,279.0,128.09,105.86
2018,8,6,7,45,257.5,203.5,1.3,18.4,325.0,161.84,119.66
2018,8,6,8,0,280.0,227.0,1.3,19.1,371.0,198.39,144.18
2018,8,6,8,15,301.0,247.5,1.25,20.0,416.0,235.39,170.93
2018,8,6,8,30,322.0,268.0,1.2,20.9,461.0,274.86,200.59
2018,8,6,8,45,340.0,285.0,1.2,21.75,503.0,313.41,230.09
2018,8,6,9,0,358.0,302.0,1.2,22.6,545.0,353.91,260.95
2018,8,6,9,15,384.5,312.0,1.3,23.55,587.5,394.14,291.28
2018,8,6,9,30,411.0,322.0,1.4,24.5,630.0,436.82,323.01
2018,8,6,9,45,440.0,325.0,1.45,25.4,669.0,472.17,348.97
2018,8,6,10,0,469.0,328.0,1.5,26.3,708.0,515.46,380.07
2018,8,6,10,15,478.5,336.0,1.65,26.95,735.5,554.05,407.93
2018,8,6,10,30,488.0,344.0,1.8,27.6,763.0,593.0,435.52
2018,8,6,10,45,495.0,349.5,1.95,28.25,784.0,628.46,460.21
2018,8,6,11,0,502.0,355.0,2.1,28.9,805.0,663.76,484.37
2018,8,6,11,15,509.0,357.0,2.25,29.4,820.0,695.75,506.28
2018,8,6,11,30,516.0,359.0,2.4,29.9,835.0,727.24,527.58
2018,8,6,11,45,521.0,360.0,2.55,30.35,843.5,755.58,546.64
2018,8,6,12,0,526.0,361.0,2.7,30.8,852.0,782.95,564.89
2018,8,6,12,15,573.0,332.0,2.75,31.05,867.0,817.39,588.88
2018,8,6,12,30,620.0,303.0,2.8,31.3,882.0,850.83,612.06
2018,8,6,12,45,680.0,264.5,2.9,31.55,894.0,888.09,638.34
2018,8,6,13,0,740.0,226.0,3.0,31.8,906.0,923.66,662.34
2018,8,6,13,15,744.5,218.5,3.05,31.85,893.0,936.19,670.75
2018,8,6,13,30,749.0,211.0,3.1,31.9,880.0,945.97,677.68
2018,8,6,13,45,754.0,202.0,3.15,31.9,860.5,951.8,682.36
2018,8,6,14,0,759.0,193.0,3.2,31.9,841.0,954.65,685.28
2018,8,6,14,15,757.5,185.5,3.25,31.7,813.5,949.82,683.94
2018,8,6,14,30,756.0,178.0,3.3,31.5,786.0,942.0,680.82
2018,8,6,14,45,754.5,169.5,3.35,31.35,753.0,930.1,675.03
2018,8,6,15,0,753.0,161.0,3.4,31.2,720.0,915.26,667.39
2018,8,6,15,15,737.5,157.0,3.4,31.2,679.0,889.57,651.92
2018,8,6,15,30,722.0,153.0,3.4,31.2,638.0,861.6,634.97
2018,8,6,15,45,710.5,145.0,3.35,30.5,594.5,830.56,617.36
2018,8,6,16,0,699.0,137.0,3.3,29.8,551.0,797.44,598.1
2018,8,6,16,15,682.0,129.5,3.2,29.2,504.5,758.3,573.9
2018,8,6,16,30,665.0,122.0,3.1,28.6,458.0,717.76,548.34
2018,8,6,16,45,635.5,114.5,3.05,28.05,407.5,666.1,514.36
2018,8,6,17,0,606.0,107.0,3.0,27.5,357.0,614.34,479.38
2018,8,6,17,15,555.0,100.5,2.8,26.5,305.0,548.27,431.93
2018,8,6,17,30,504.0,94.0,2.6,25.5,253.0,480.37,381.54
2018,8,6,17,45,436.0,83.0,2.45,24.5,202.5,404.23,322.75
2018,8,6,18,0,368.0,72.0,2.3,23.5,152.0,333.02,265.54
2018,8,6,18,15,284.5,56.5,2.15,22.5,108.5,252.64,199.1
2018,8,6,18,30,201.0,41.0,2.0,21.5,65.0,179.68,136.15
2018,8,6,18,45,118.5,24.5,1.9,20.55,37.0,106.19,50.85
2018,8,6,19,0,36.0,8.0,1.8,19.6,9.0,22.68,0.0
2018,8,6,19,15,18.0,4.0,1.85,19.2,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,1.55,14.05,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,1.7,14.5,9.0,7.63,0.0
2018,8,7,5,45,77.5,24.0,1.85,14.9,32.5,19.98,8.41
2018,8,7,6,0,125.0,40.0,2.0,15.3,56.0,32.61,22.36
2018,8,7,6,15,173.0,62.0,2.0,15.75,95.0,49.28,37.6
2018,8,7,6,30,221.0,84.0,2.0,16.2,134.0,65.31,52.08
2018,8,7,6,45,263.0,105.0,2.0,16.65,179.5,80.04,65.14
2018,8,7,7,0,305.0,126.0,2.0,17.1,225.0,94.18,77.39
2018,8,7,7,15,341.0,144.0,1.95,17.7,273.0,105.75,87.08
2018,8,7,7,30,377.0,162.0,1.9,18.3,321.0,116.8,96.11
2018,8,7,7,45,407.5,177.0,1.9,18.95,369.0,144.4,101.21
2018,8,7,8,0,438.0,192.0,1.9,19.6,417.0,183.27,125.73
2018,8,7,8,15,463.5,204.5,1.95,20.2,463.5,222.98,154.81
2018,8,7,8,30,489.0,217.0,2.0,20.8,510.0,265.56,188.2
2018,8,7,8,45,510.5,227.0,2.0,21.4,554.0,307.95,222.44
2018,8,7,9,0,532.0,237.0,2.0,22.0,598.0,352.56,258.46
2018,8,7,9,15,533.5,252.5,2.05,22.5,633.0,396.17,293.82
2018,8,7,9,30,535.0,268.0,2.1,23.0,668.0,439.8,328.38
2018,8,7,9,45,528.5,285.5,2.15,23.5,696.5,481.23,360.42
2018,8,7,10,0,522.0,303.0,2.2,24.0,725.0,521.77,390.89
2018,8,7,10,15,531.5,310.0,2.25,24.3,753.0,561.75,420.65
2018,8,7,10,30,541.0,317.0,2.3,24.6,781.0,601.98,449.96
2018,8,7,10,45,547.0,322.5,2.35,24.9,802.0,638.75,476.28
2018,8,7,11,0,553.0,328.0,2.4,25.2,823.0,675.17,501.9
2018,8,7,11,15,558.0,331.0,2.5,25.25,837.5,708.18,525.56
2018,8,7,11,30,563.0,334.0,2.6,25.3,852.0,740.44,548.47
2018,8,7,11,45,566.0,335.5,2.65,25.35,859.5,768.85,568.27
2018,8,7,12,0,569.0,337.0,2.7,25.4,867.0,796.03,587.09
2018,8,7,12,15,584.0,327.5,2.75,25.4,871.5,821.88,605.47
2018,8,7,12,30,599.0,318.0,2.8,25.4,876.0,846.44,622.93
2018,8,7,12,45,616.0,305.0,2.85,25.35,874.5,867.55,638.33
2018,8,7,13,0,633.0,292.0,2.9,25.3,873.0,888.02,653.33
2018,8,7,13,15,632.5,287.5,2.9,25.25,859.5,898.2,660.69
2018,8,7,13,30,632.0,283.0,2.9,25.2,846.0,905.89,666.54
2018,8,7,13,45,629.5,276.5,2.9,25.1,825.0,907.16,668.39
2018,8,7,14,0,627.0,270.0,2.9,25.0,804.0,905.78,668.61
2018,8,7,14,15,620.5,263.0,2.9,24.8,776.0,897.41,664.49
2018,8,7,14,30,614.0,256.0,2.9,24.6,748.0,886.42,658.74
2018,8,7,14,45,606.0,247.0,2.9,24.4,714.5,869.42,649.04
2018,8,7,15,0,598.0,238.0,2.9,24.2,681.0,846.35,635.36
2018,8,7,15,15,581.0,230.5,2.9,24.2,640.5,817.84,617.13
2018,8,7,15,30,564.0,223.0,2.9,24.2,600.0,787.58,597.61
2018,8,7,15,45,550.0,211.0,2.85,23.55,557.5,753.43,576.57
2018,8,7,16,0,536.0,199.0,2.8,22.9,515.0,717.77,554.14
2018,8,7,16,15,519.5,185.5,2.75,22.4,470.0,676.96,527.29
2018,8,7,16,30,503.0,172.0,2.7,21.9,425.0,635.19,499.21
2018,8,7,16,45,477.0,158.0,2.6,21.45,377.0,584.57,463.49
2018,8,7,17,0,451.0,144.0,2.5,21.0,329.0,534.11,427.02
2018,8,7,17,15,415.0,128.5,2.45,20.3,280.5,475.07,383.31
2018,8,7,17,30,379.0,113.0,2.4,19.6,232.0,417.56,339.27
2018,8,7,17,45,333.0,95.0,2.3,18.95,185.5,352.41,287.26
2018,8,7,18,0,287.0,77.0,2.2,18.3,139.0,290.27,235.82
2018,8,7,18,15,226.0,58.0,2.15,17.7,98.5,221.82,177.54
2018,8,7,18,30,165.0,39.0,2.1,17.1,58.0,158.29,121.03
2018,8,7,18,45,101.0,23.0,2.05,16.55,33.0,94.66,39.03
2018,8,7,19,0,37.0,7.0,2.0,16.0,8.0,22.06,0.0
2018,8,7,19,15,18.5,3.5,2.0,15.75,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,1.65,13.8,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,1.8,14.4,14.0,11.44,0.0
2018,8,8,5,45,142.5,27.0,1.95,15.0,42.0,21.21,8.68
2018,8,8,6,0,220.0,42.0,2.1,15.6,70.0,32.43,22.1
2018,8,8,6,15,227.0,59.5,2.05,16.2,99.5,45.02,33.79
2018,8,8,6,30,234.0,77.0,2.0,16.8,129.0,60.35,47.59
2018,8,8,6,45,206.5,100.0,1.95,17.4,155.0,76.44,61.8
2018,8,8,7,0,179.0,123.0,1.9,18.0,181.0,97.0,79.56
2018,8,8,7,15,268.5,135.0,1.85,18.6,239.0,99.56,81.43
2018,8,8,7,30,358.0,147.0,1.8,19.2,297.0,99.04,80.55
2018,8,8,7,45,517.0,134.5,1.75,19.85,382.0,118.57,77.07
2018,8,8,8,0,676.0,122.0,1.7,20.5,467.0,153.65,91.9
2018,8,8,8,15,702.0,126.5,1.7,21.25,516.5,199.0,125.21
2018,8,8,8,30,728.0,131.0,1.7,22.0,566.0,247.23,164.04
2018,8,8,8,45,749.0,134.5,1.65,22.75,612.0,296.05,204.76
2018,8,8,9,0,770.0,138.0,1.6,23.5,658.0,352.1,250.89
2018,8,8,9,15,763.5,151.0,1.65,24.15,693.5,396.89,288.61
2018,8,8,9,30,757.0,164.0,1.7,24.8,729.0,445.93,328.25
2018,8,8,9,45,741.5,182.0,1.75,25.5,757.0,493.72,365.52
2018,8,8,10,0,726.0,200.0,1.8,26.2,785.0,539.48,399.92
2018,8,8,10,15,739.0,201.0,1.8,26.7,815.0,584.77,433.2
2018,8,8,10,30,752.0,202.0,1.8,27.2,845.0,630.13,465.58
2018,8,8,10,45,763.0,201.5,1.85,27.75,868.5,672.76,495.45
2018,8,8,11,0,774.0,201.0,1.9,28.3,892.0,714.83,524.26
2018,8,8,11,15,781.5,200.5,1.95,28.65,908.0,753.64,550.66
2018,8,8,11,30,789.0,200.0,2.0,29.0,924.0,790.43,575.29
2018,8,8,11,45,794.5,198.5,2.05,29.35,932.5,823.32,596.7
2018,8,8,12,0,800.0,197.0,2.1,29.7,941.0,854.49,616.2
2018,8,8,12,15,797.0,198.5,2.15,29.85,939.5,879.25,631.99
2018,8,8,12,30,794.0,200.0,2.2,30.0,938.0,901.57,646.27
2018,8,8,12,45,787.5,202.0,2.25,30.2,928.5,918.65,657.13
2018,8,8,13,0,781.0,204.0,2.3,30.4,919.0,932.97,666.34
2018,8,8,13,15,779.5,200.5,2.35,30.4,904.0,943.8,673.98
2018,8,8,13,30,778.0,197.0,2.4,30.4,889.0,951.78,679.95
2018,8,8,13,45,775.5,192.5,2.45,30.45,867.0,954.89,682.84
2018,8,8,14,0,773.0,188.0,2.5,30.5,845.0,960.72,687.62
2018,8,8,14,15,765.5,184.0,2.55,30.3,815.5,953.81,685.07
2018,8,8,14,30,758.0,180.0,2.6,30.1,786.0,943.98,680.83
2018,8,8,14,45,749.0,174.5,2.6,29.95,750.5,928.23,672.31
2018,8,8,15,0,740.0,169.0,2.6,29.8,715.0,909.72,662.1
2018,8,8,15,15,724.0,164.5,2.6,29.8,673.5,883.2,646.26
2018,8,8,15,30,708.0,160.0,2.6,29.8,632.0,854.42,628.94
2018,8,8,15,45,690.5,153.5,2.7,29.05,587.0,819.99,610.21
2018,8,8,16,0,673.0,147.0,2.8,28.3,542.0,783.76,589.84
2018,8,8,16,15,649.5,140.0,2.8,27.6,494.0,740.3,563.25
2018,8,8,16,30,626.0,133.0,2.8,26.9,446.0,695.83,535.37
2018,8,8,16,45,594.0,124.5,2.8,26.2,395.5,642.21,499.94
2018,8,8,17,0,562.0,116.0,2.8,25.5,345.0,588.68,462.95
2018,8,8,17,15,518.5,106.0,2.7,24.55,294.0,521.36,414.4
2018,8,8,17,30,475.0,96.0,2.6,23.6,243.0,461.27,369.42
2018,8,8,17,45,417.5,83.5,2.5,22.6,195.0,391.45,314.92
2018,8,8,18,0,360.0,71.0,2.4,21.6,147.0,325.7,261.43
2018,8,8,18,15,285.0,54.5,2.3,20.75,104.5,249.45,197.46
2018,8,8,18,30,210.0,38.0,2.2,19.9,62.0,179.73,135.68
2018,8,8,18,45,125.5,22.5,2.1,19.05,35.0,104.2,33.51
2018,8,8,19,0,41.0,7.0,2.0,18.2,8.0,23.63,0.0
2018,8,8,19,15,20.5,3.5,2.0,17.85,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,9,5,15,25.0,5.0,1.25,13.6,5.5,0.0,0.0
2018,8,9,5,30,50.0,10.0,1.4,14.1,11.0,9.53,0.0
2018,8,9,5,45,127.0,26.5,1.55,14.6,39.5,20.84,7.75
2018,8,9,6,0,204.0,43.0,1.7,15.1,68.0,33.28,22.81
2018,8,9,6,15,250.5,59.0,1.65,15.75,104.5,44.74,33.58
2018,8,9,6,30,297.0,75.0,1.6,16.4,141.0,55.66,43.54
2018,8,9,6,45,235.5,98.0,1.55,17.0,159.0,75.13,60.74
2018,8,9,7,0,174.0,121.0,1.5,17.6,177.0,95.62,78.47
2018,8,9,7,15,311.0,129.0,1.5,18.55,250.5,95.73,78.11
2018,8,9,7,30,448.0,137.0,1.5,19.5,324.0,92.46,74.8
2018,8,9,7,45,529.5,138.5,1.5,20.45,387.5,120.7,78.73
2018,8,9,8,0,611.0,140.0,1.5,21.4,451.0,159.66,99.17
2018,8,9,8,15,638.0,146.5,1.5,22.2,500.0,203.23,130.61
2018,8,9,8,30,665.0,153.0,1.5,23.0,549.0,249.87,167.45
2018,8,9,8,45,687.5,157.0,1.5,23.8,594.5,296.21,205.47
2018,8,9,9,0,710.0,161.0,1.5,24.6,640.0,344.78,245.28
2018,8,9,9,15,724.0,166.5,1.5,25.4,680.5,393.48,284.72
2018,8,9,9,30,738.0,172.0,1.5,26.2,721.0,443.13,323.81
2018,8,9,9,45,748.5,176.0,1.5,27.0,756.0,490.7,360.22
2018,8,9,10,0,759.0,180.0,1.5,27.8,791.0,538.47,395.56
2018,8,9,10,15,771.0,182.0,1.55,28.4,821.5,585.42,429.79
2018,8,9,10,30,783.0,184.0,1.6,29.0,852.0,634.63,464.54
2018,8,9,10,45,791.5,184.5,1.65,29.6,875.0,676.92,493.76
2018,8,9,11,0,800.0,185.0,1.7,30.2,898.0,718.4,521.74
2018,8,9,11,15,806.0,185.5,1.75,30.6,914.0,757.06,547.65
2018,8,9,11,30,812.0,186.0,1.8,31.0,930.0,794.34,572.17
2018,8,9,11,45,816.0,185.5,1.85,31.4,938.0,827.56,592.88
2018,8,9,12,0,820.0,185.0,1.9,31.8,946.0,858.91,612.1
2018,8,9,12,15,812.5,189.0,2.0,31.95,943.0,882.59,627.46
2018,8,9,12,30,805.0,193.0,2.1,32.1,940.0,903.6,641.23
2018,8,9,12,45,793.0,198.5,2.2,32.3,929.0,919.24,651.54
2018,8,9,13,0,781.0,204.0,2.3,32.5,918.0,931.92,660.1
2018,8,9,13,15,777.5,202.0,2.35,32.5,902.5,942.34,667.43
2018,8,9,13,30,774.0,200.0,2.4,32.5,887.0,955.28,676.5
2018,8,9,13,45,768.5,197.0,2.5,32.5,864.0,957.34,679.24
2018,8,9,14,0,763.0,194.0,2.6,32.5,841.0,956.43,680.29
2018,8,9,14,15,754.5,190.0,2.6,32.3,811.0,948.62,676.79
2018,8,9,14,30,746.0,186.0,2.6,32.1,781.0,937.91,671.6
2018,8,9,14,45,734.0,182.0,2.65,31.9,745.0,921.06,662.96
2018,8,9,15,0,722.0,178.0,2.7,31.7,709.0,901.57,652.67
2018,8,9,15,15,705.5,173.5,2.7,31.7,667.5,874.84,636.75
2018,8,9,15,30,689.0,169.0,2.7,31.7,626.0,845.91,619.37
2018,8,9,15,45,669.5,162.5,2.7,30.95,580.5,810.06,599.07
2018,8,9,16,0,650.0,156.0,2.7,30.2,535.0,772.54,577.3
2018,8,9,16,15,625.5,148.0,2.65,29.6,486.5,727.66,549.39
2018,8,9,16,30,601.0,140.0,2.6,29.0,438.0,681.86,520.24
2018,8,9,16,45,568.0,131.0,2.55,28.4,388.0,627.6,483.71
2018,8,9,17,0,535.0,122.0,2.5,27.8,338.0,569.38,443.34
2018,8,9,17,15,492.5,111.0,2.4,26.85,288.0,507.91,399.41
2018,8,9,17,30,450.0,100.0,2.3,25.9,238.0,448.41,355.25
2018,8,9,17,45,395.0,86.0,2.15,24.95,190.5,379.51,301.84
2018,8,9,18,0,340.0,72.0,2.0,24.0,143.0,314.48,249.36
2018,8,9,18,15,266.5,55.5,1.9,23.0,101.5,240.29,187.81
2018,8,9,18,30,193.0,39.0,1.8,22.0,60.0,172.72,128.06
2018,8,9,18,45,114.5,23.0,1.7,21.05,34.0,98.96,19.37
2018,8,9,19,0,36.0,7.0,1.6,20.1,8.0,21.48,0.0
2018,8,9,19,15,18.0,3.5,1.65,19.75,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
