Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,14,30,881.0,90.0,3.0,23.2,664.0,858.91,652.1
2018,9,18,14,45,867.0,87.5,3.05,23.0,623.5,838.55,640.36
2018,9,18,15,0,853.0,85.0,3.1,22.8,583.0,815.36,626.67
2018,9,18,15,15,834.0,82.5,3.1,22.8,537.5,791.94,611.99
2018,9,18,15,30,815.0,80.0,3.1,22.8,492.0,759.81,590.99
2018,9,18,15,45,789.5,76.5,3.2,22.0,443.0,719.37,565.94
2018,9,18,16,0,764.0,73.0,3.3,21.2,394.0,677.46,539.06
2018,9,18,16,15,726.0,69.5,3.3,20.55,342.5,625.38,502.88
2018,9,18,16,30,688.0,66.0,3.3,19.9,291.0,573.16,465.31
2018,9,18,16,45,631.5,60.5,3.3,19.2,239.0,511.2,417.01
2018,9,18,17,0,575.0,55.0,3.3,18.5,187.0,447.64,365.22
2018,9,18,17,15,483.5,47.5,3.2,17.75,138.5,364.07,294.78
2018,9,18,17,30,392.0,40.0,3.1,17.0,90.0,286.4,225.74
2018,9,18,17,45,247.5,27.0,3.0,16.25,53.5,179.82,109.64
2018,9,18,18,0,103.0,14.0,2.9,15.5,17.0,59.42,0.0
2018,9,18,18,15,51.5,7.0,2.75,15.1,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,19,5,45,23.5,4.5,1.35,12.35,5.0,0.0,0.0
2018,9,19,6,0,47.0,9.0,1.4,12.6,10.0,8.58,0.0
2018,9,19,6,15,178.0,25.0,1.6,13.15,43.5,19.8,3.5
2018,9,19,6,30,309.0,41.0,1.8,13.7,77.0,31.96,21.58
2018,9,19,6,45,408.5,51.0,2.0,14.25,124.0,39.84,29.42
2018,9,19,7,0,508.0,61.0,2.2,14.8,171.0,45.86,35.13
2018,9,19,7,15,571.5,68.0,2.05,15.3,223.0,48.97,38.03
2018,9,19,7,30,635.0,75.0,1.9,15.8,275.0,51.99,40.69
2018,9,19,7,45,678.0,80.0,1.75,16.25,327.0,53.27,41.69
2018,9,19,8,0,721.0,85.0,1.6,16.7,379.0,57.08,44.84
2018,9,19,8,15,751.5,89.0,1.45,17.35,429.5,109.46,60.97
2018,9,19,8,30,782.0,93.0,1.3,18.0,480.0,159.22,92.19
2018,9,19,8,45,804.5,95.5,1.1,18.7,526.0,209.46,130.91
2018,9,19,9,0,827.0,98.0,0.9,19.4,572.0,261.68,174.17
2018,9,19,9,15,842.5,100.5,0.95,20.15,613.0,313.67,218.61
2018,9,19,9,30,858.0,103.0,1.0,20.9,654.0,366.4,263.28
2018,9,19,9,45,869.5,105.0,1.05,21.7,689.0,417.69,305.88
2018,9,19,10,0,881.0,107.0,1.1,22.5,724.0,472.79,349.88
2018,9,19,10,15,889.5,108.0,1.3,23.3,752.0,520.64,388.12
2018,9,19,10,30,898.0,109.0,1.5,24.1,780.0,567.53,424.6
2018,9,19,10,45,903.0,111.0,1.65,24.95,801.0,612.15,458.07
2018,9,19,11,0,908.0,113.0,1.8,25.8,822.0,655.14,489.45
2018,9,19,11,15,911.0,113.5,1.9,26.25,834.5,693.67,517.47
2018,9,19,11,30,914.0,114.0,2.0,26.7,847.0,730.02,543.43
2018,9,19,11,45,915.0,114.5,2.15,27.2,851.5,762.62,566.16
2018,9,19,12,0,916.0,115.0,2.3,27.7,856.0,792.62,586.02
2018,9,19,12,15,914.5,115.0,2.35,27.9,852.0,817.5,602.42
2018,9,19,12,30,913.0,115.0,2.4,28.1,848.0,839.41,616.89
2018,9,19,12,45,910.0,114.5,2.5,28.25,836.0,856.54,628.78
2018,9,19,13,0,907.0,114.0,2.6,28.4,824.0,870.49,638.7
2018,9,19,13,15,901.5,112.5,2.65,28.45,803.5,878.08,644.43
2018,9,19,13,30,896.0,111.0,2.7,28.5,783.0,882.34,648.15
2018,9,19,13,45,887.5,110.0,2.75,28.55,755.5,881.27,648.49
2018,9,19,14,0,879.0,109.0,2.8,28.6,728.0,876.91,646.84
2018,9,19,14,15,867.5,106.5,2.85,28.45,693.0,871.5,645.14
2018,9,19,14,30,856.0,104.0,2.9,28.3,658.0,856.81,637.32
2018,9,19,14,45,840.5,102.0,2.95,28.15,617.5,836.3,625.65
2018,9,19,15,0,825.0,100.0,3.0,28.0,577.0,813.0,612.08
2018,9,19,15,15,804.5,96.5,3.0,28.0,531.5,781.32,591.97
2018,9,19,15,30,784.0,93.0,3.0,28.0,486.0,747.41,570.15
2018,9,19,15,45,753.5,89.0,3.05,27.35,435.5,703.26,542.36
2018,9,19,16,0,723.0,85.0,3.1,26.7,385.0,661.95,515.89
2018,9,19,16,15,681.0,80.0,2.95,26.0,333.0,606.82,477.68
2018,9,19,16,30,639.0,75.0,2.8,25.3,281.0,552.01,437.57
2018,9,19,16,45,578.5,68.0,2.7,24.6,229.0,483.47,385.16
2018,9,19,17,0,518.0,61.0,2.6,23.9,177.0,417.41,332.4
2018,9,19,17,15,424.0,51.5,2.4,22.8,129.5,332.24,262.57
2018,9,19,17,30,330.0,42.0,2.2,21.7,82.0,253.09,194.07
2018,9,19,17,45,203.0,27.5,2.0,20.6,48.5,156.63,82.05
2018,9,19,18,0,76.0,13.0,1.8,19.5,15.0,46.05,0.0
2018,9,19,18,15,38.0,6.5,1.7,18.95,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,20,5,45,16.5,3.5,1.05,14.2,3.5,0.0,0.0
2018,9,20,6,0,33.0,7.0,1.0,14.3,7.0,6.67,0.0
2018,9,20,6,15,168.5,22.0,1.1,15.25,39.0,17.37,0.8
2018,9,20,6,30,304.0,37.0,1.2,16.2,71.0,29.82,19.44
2018,9,20,6,45,421.0,47.0,1.25,17.1,121.5,36.3,25.96
2018,9,20,7,0,538.0,57.0,1.3,18.0,172.0,42.53,31.74
2018,9,20,7,15,599.0,63.5,1.35,18.75,224.0,45.4,34.37
2018,9,20,7,30,660.0,70.0,1.4,19.5,276.0,48.21,36.76
2018,9,20,7,45,701.0,75.0,1.45,20.25,328.5,49.7,37.89
2018,9,20,8,0,742.0,80.0,1.5,21.0,381.0,57.2,44.16
2018,9,20,8,15,771.0,84.0,1.5,21.8,431.0,104.67,55.98
2018,9,20,8,30,800.0,88.0,1.5,22.6,481.0,155.27,86.82
2018,9,20,8,45,821.5,90.5,1.5,23.4,527.5,206.26,125.47
2018,9,20,9,0,843.0,93.0,1.5,24.2,574.0,259.09,168.89
2018,9,20,9,15,860.0,95.5,1.5,24.95,616.0,312.25,213.75
2018,9,20,9,30,877.0,98.0,1.5,25.7,658.0,371.4,262.69
2018,9,20,9,45,890.0,99.0,1.55,26.45,693.5,422.78,305.02
2018,9,20,10,0,903.0,100.0,1.6,27.2,729.0,474.02,346.05
2018,9,20,10,15,911.0,101.0,1.6,27.8,757.0,522.53,383.86
2018,9,20,10,30,919.0,102.0,1.6,28.4,785.0,569.97,419.64
2018,9,20,10,45,924.5,102.5,1.65,29.0,805.5,614.31,452.36
2018,9,20,11,0,930.0,103.0,1.7,29.6,826.0,656.95,482.95
2018,9,20,11,15,932.5,104.0,1.7,30.0,838.5,696.26,510.49
2018,9,20,11,30,935.0,105.0,1.7,30.4,851.0,733.3,535.81
2018,9,20,11,45,936.0,105.0,1.75,30.75,855.0,765.92,557.51
2018,9,20,12,0,937.0,105.0,1.8,31.1,859.0,795.85,576.52
2018,9,20,12,15,936.0,104.5,1.85,31.25,855.0,820.95,592.81
2018,9,20,12,30,935.0,104.0,1.9,31.4,851.0,843.02,607.2
2018,9,20,12,45,932.5,103.0,1.9,31.55,838.5,860.24,618.07
2018,9,20,13,0,930.0,102.0,1.9,31.7,826.0,874.2,626.96
2018,9,20,13,15,925.0,101.0,1.95,31.7,806.0,882.76,633.39
2018,9,20,13,30,920.0,100.0,2.0,31.7,786.0,887.94,637.83
2018,9,20,13,45,912.5,98.5,2.05,31.7,758.0,887.08,638.56
2018,9,20,14,0,905.0,97.0,2.1,31.7,730.0,882.85,637.3
2018,9,20,14,15,894.5,95.0,2.1,31.55,695.5,872.21,631.96
2018,9,20,14,30,884.0,93.0,2.1,31.4,661.0,858.39,624.7
2018,9,20,14,45,869.5,91.0,2.1,31.3,620.5,838.18,613.19
2018,9,20,15,0,855.0,89.0,2.1,31.2,580.0,821.61,604.17
2018,9,20,15,15,835.5,86.0,2.1,31.2,534.0,790.79,585.3
2018,9,20,15,30,816.0,83.0,2.1,31.2,488.0,757.65,564.78
2018,9,20,15,45,789.0,79.5,2.05,30.65,438.0,716.12,539.04
2018,9,20,16,0,762.0,76.0,2.0,30.1,388.0,673.17,511.74
2018,9,20,16,15,723.5,71.0,1.8,29.15,335.5,619.15,475.59
2018,9,20,16,30,685.0,66.0,1.6,28.2,283.0,569.15,440.65
2018,9,20,16,45,627.5,60.5,1.45,27.3,231.0,503.2,391.65
2018,9,20,17,0,570.0,55.0,1.3,26.4,179.0,439.53,342.04
2018,9,20,17,15,477.5,46.0,1.25,25.15,130.5,354.49,274.41
2018,9,20,17,30,385.0,37.0,1.2,23.9,82.0,275.76,206.9
2018,9,20,17,45,243.0,24.5,1.2,22.7,48.0,168.35,70.38
2018,9,20,18,0,101.0,12.0,1.2,21.5,14.0,55.74,0.0
2018,9,20,18,15,50.5,6.0,1.2,21.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,39.5,5.0,1.15,15.35,5.5,0.0,0.0
2018,9,21,6,0,79.0,10.0,1.1,15.4,11.0,9.53,0.0
2018,9,21,6,15,222.5,23.0,1.3,16.25,43.5,19.16,0.0
2018,9,21,6,30,366.0,36.0,1.5,17.1,76.0,29.09,18.61
2018,9,21,6,45,459.5,44.5,1.7,18.0,123.0,34.22,24.02
2018,9,21,7,0,553.0,53.0,1.9,18.9,170.0,39.21,28.69
2018,9,21,7,15,611.0,59.0,1.9,19.55,221.0,41.86,31.14
2018,9,21,7,30,669.0,65.0,1.9,20.2,272.0,44.45,33.36
2018,9,21,7,45,708.5,70.0,1.85,20.9,324.0,50.85,38.79
2018,9,21,8,0,748.0,75.0,1.8,21.6,376.0,52.74,40.2
2018,9,21,8,15,775.5,79.0,1.8,22.4,425.5,98.98,51.76
2018,9,21,8,30,803.0,83.0,1.8,23.2,475.0,149.58,82.2
2018,9,21,8,45,823.0,85.5,1.8,24.0,520.5,200.42,120.6
2018,9,21,9,0,843.0,88.0,1.8,24.8,566.0,252.91,163.8
2018,9,21,9,15,856.5,90.5,1.75,25.55,606.0,305.03,208.01
2018,9,21,9,30,870.0,93.0,1.7,26.3,646.0,362.83,256.08
2018,9,21,9,45,880.0,95.5,1.7,27.0,680.5,413.87,298.25
2018,9,21,10,0,890.0,98.0,1.7,27.7,715.0,464.53,338.88
2018,9,21,10,15,898.0,99.5,1.7,28.2,743.0,512.78,376.74
2018,9,21,10,30,906.0,101.0,1.7,28.7,771.0,560.0,412.63
2018,9,21,10,45,911.5,101.5,1.7,29.2,791.0,603.72,444.95
2018,9,21,11,0,917.0,102.0,1.7,29.7,811.0,645.76,475.13
2018,9,21,11,15,919.5,102.5,1.75,29.95,823.0,684.05,502.72
2018,9,21,11,30,922.0,103.0,1.8,30.2,835.0,720.08,528.22
2018,9,21,11,45,922.5,103.0,1.85,30.45,838.5,751.84,549.85
2018,9,21,12,0,923.0,103.0,1.9,30.7,842.0,780.91,568.68
2018,9,21,12,15,919.5,104.0,1.95,30.75,837.5,805.13,584.76
2018,9,21,12,30,916.0,105.0,2.0,30.8,833.0,826.28,598.91
2018,9,21,12,45,910.5,105.5,2.05,30.85,820.0,842.2,609.74
2018,9,21,13,0,905.0,106.0,2.1,30.9,807.0,854.87,618.6
2018,9,21,13,15,900.0,105.0,2.15,30.75,787.0,863.12,625.25
2018,9,21,13,30,895.0,104.0,2.2,30.6,767.0,868.08,629.93
2018,9,21,13,45,887.0,102.5,2.25,30.45,739.5,866.67,630.62
2018,9,21,14,0,879.0,101.0,2.3,30.3,712.0,861.99,629.34
2018,9,21,14,15,868.0,99.0,2.35,30.05,677.5,851.01,624.29
2018,9,21,14,30,857.0,97.0,2.4,29.8,643.0,843.21,621.5
2018,9,21,14,45,842.0,94.5,2.4,29.5,602.5,822.43,609.79
2018,9,21,15,0,827.0,92.0,2.4,29.2,562.0,798.87,596.27
2018,9,21,15,15,806.0,89.5,2.4,29.2,517.0,767.9,576.89
2018,9,21,15,30,785.0,87.0,2.4,29.2,472.0,734.76,555.85
2018,9,21,15,45,757.0,82.5,2.4,28.35,422.5,692.03,529.53
2018,9,21,16,0,729.0,78.0,2.4,27.5,373.0,648.0,501.55
2018,9,21,16,15,689.5,73.0,2.35,26.7,321.5,598.21,468.01
2018,9,21,16,30,650.0,68.0,2.3,25.9,270.0,545.16,429.84
2018,9,21,16,45,590.0,61.5,2.25,25.15,219.0,477.73,378.53
2018,9,21,17,0,530.0,55.0,2.2,24.4,168.0,412.86,326.76
2018,9,21,17,15,435.5,46.0,2.0,23.3,121.5,328.62,257.51
2018,9,21,17,30,341.0,37.0,1.8,22.2,75.0,250.77,188.54
2018,9,21,17,45,205.0,23.5,1.6,21.05,43.0,145.89,39.15
2018,9,21,18,0,69.0,10.0,1.4,19.9,11.0,39.51,0.0
2018,9,21,18,15,34.5,5.0,1.4,19.35,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,5,45,19.5,3.5,1.2,12.8,3.5,0.0,0.0
2018,9,22,6,0,39.0,7.0,1.2,13.0,7.0,6.67,0.0
2018,9,22,6,15,112.5,17.5,1.3,13.55,27.5,13.73,0.0
2018,9,22,6,30,186.0,28.0,1.4,14.1,48.0,21.54,12.43
2018,9,22,6,45,199.5,37.0,1.45,14.7,69.0,27.77,18.72
2018,9,22,7,0,213.0,46.0,1.5,15.3,90.0,33.71,24.29
2018,9,22,7,15,107.5,68.0,1.45,16.1,90.5,57.38,45.33
2018,9,22,7,30,2.0,90.0,1.4,16.9,91.0,80.59,65.6
2018,9,22,7,45,127.5,113.0,1.3,17.65,164.0,90.74,74.13
2018,9,22,8,0,253.0,136.0,1.2,18.4,237.0,99.72,81.45
2018,9,22,8,15,501.5,115.5,1.2,19.3,348.0,106.87,67.79
2018,9,22,8,30,750.0,95.0,1.2,20.2,459.0,151.66,87.15
2018,9,22,8,45,793.0,93.0,1.15,21.15,510.5,199.62,122.19
2018,9,22,9,0,836.0,91.0,1.1,22.1,562.0,251.76,164.07
2018,9,22,9,15,850.0,94.0,1.15,22.95,602.5,304.04,208.45
2018,9,22,9,30,864.0,97.0,1.2,23.8,643.0,356.89,252.98
2018,9,22,9,45,873.5,100.0,1.2,24.65,677.5,412.97,298.76
2018,9,22,10,0,883.0,103.0,1.2,25.5,712.0,463.53,339.06
2018,9,22,10,15,892.0,104.5,1.3,26.2,740.5,511.94,377.16
2018,9,22,10,30,901.0,106.0,1.4,26.9,769.0,559.42,413.44
2018,9,22,10,45,907.0,106.5,1.5,27.55,789.5,603.21,446.17
2018,9,22,11,0,913.0,107.0,1.6,28.2,810.0,645.39,476.88
2018,9,22,11,15,916.5,107.5,1.7,28.5,822.5,684.17,505.19
2018,9,22,11,30,920.0,108.0,1.8,28.8,835.0,720.78,531.48
2018,9,22,11,45,922.0,108.0,1.9,29.1,839.5,753.54,554.47
2018,9,22,12,0,924.0,108.0,2.0,29.4,844.0,783.71,574.41
2018,9,22,12,15,925.5,107.0,2.1,29.4,841.0,809.8,592.35
2018,9,22,12,30,927.0,106.0,2.2,29.4,838.0,832.98,608.45
2018,9,22,12,45,927.5,103.5,2.3,29.4,826.5,850.83,621.13
2018,9,22,13,0,928.0,101.0,2.4,29.4,815.0,865.48,631.87
2018,9,22,13,15,922.0,100.0,2.45,29.25,794.0,873.05,638.1
2018,9,22,13,30,916.0,99.0,2.5,29.1,773.0,877.23,642.3
2018,9,22,13,45,907.0,98.0,2.6,28.95,745.0,875.51,643.15
2018,9,22,14,0,898.0,97.0,2.7,28.8,717.0,870.44,641.93
2018,9,22,14,15,886.5,95.0,2.75,28.45,681.5,858.91,636.67
2018,9,22,14,30,875.0,93.0,2.8,28.1,646.0,844.23,629.39
2018,9,22,14,45,860.0,90.0,2.85,27.8,605.0,822.5,617.21
2018,9,22,15,0,845.0,87.0,2.9,27.5,564.0,804.34,607.49
2018,9,22,15,15,824.5,84.5,2.9,27.5,518.5,773.47,587.83
2018,9,22,15,30,804.0,82.0,2.9,27.5,473.0,740.38,566.49
2018,9,22,15,45,777.0,78.5,2.85,26.7,423.5,699.22,540.55
2018,9,22,16,0,750.0,75.0,2.8,25.9,374.0,656.67,512.93
2018,9,22,16,15,711.0,69.5,2.7,25.2,322.0,602.26,475.21
2018,9,22,16,30,672.0,64.0,2.6,24.5,270.0,551.95,438.41
2018,9,22,16,45,612.0,58.0,2.5,23.75,218.5,484.68,386.46
2018,9,22,17,0,552.0,52.0,2.4,23.0,167.0,419.98,334.06
2018,9,22,17,15,453.5,43.5,2.2,22.0,120.0,333.78,262.41
2018,9,22,17,30,355.0,35.0,2.0,21.0,73.0,254.34,190.13
2018,9,22,17,45,212.5,22.0,1.8,20.0,41.5,145.07,6.8
2018,9,22,18,0,70.0,9.0,1.6,19.0,10.0,38.7,0.0
2018,9,22,18,15,35.0,4.5,1.65,18.55,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,5,45,31.5,4.5,1.8,13.45,4.5,0.0,0.0
2018,9,23,6,0,63.0,9.0,1.9,13.6,9.0,8.58,0.0
2018,9,23,6,15,201.0,22.5,2.05,14.2,40.0,18.98,0.0
2018,9,23,6,30,339.0,36.0,2.2,14.8,71.0,29.44,18.79
2018,9,23,6,45,440.0,44.5,2.35,15.4,117.5,34.52,24.48
2018,9,23,7,0,541.0,53.0,2.5,16.0,164.0,39.5,29.27
2018,9,23,7,15,603.0,59.0,2.5,16.6,215.5,42.13,31.76
2018,9,23,7,30,665.0,65.0,2.5,17.2,267.0,44.72,34.03
2018,9,23,7,45,706.5,69.5,2.5,17.8,318.5,50.73,39.21
2018,9,23,8,0,748.0,74.0,2.5,18.4,370.0,52.24,40.33
2018,9,23,8,15,776.5,77.5,2.45,19.05,419.5,93.99,49.81
2018,9,23,8,30,805.0,81.0,2.4,19.7,469.0,144.21,79.43
2018,9,23,8,45,825.5,84.0,2.4,20.3,515.0,195.53,118.44
2018,9,23,9,0,846.0,87.0,2.4,20.9,561.0,248.54,162.75
2018,9,23,9,15,860.5,89.0,2.35,21.5,601.0,306.2,212.21
2018,9,23,9,30,875.0,91.0,2.3,22.1,641.0,358.36,257.24
2018,9,23,9,45,885.0,93.0,2.3,22.75,675.5,409.12,300.45
2018,9,23,10,0,895.0,95.0,2.3,23.4,710.0,459.46,342.13
2018,9,23,10,15,903.5,96.0,2.35,23.85,737.5,507.6,381.33
2018,9,23,10,30,912.0,97.0,2.4,24.3,765.0,554.72,418.62
2018,9,23,10,45,918.0,97.5,2.4,24.8,785.5,598.8,452.37
2018,9,23,11,0,924.0,98.0,2.4,25.3,806.0,641.22,483.95
2018,9,23,11,15,927.5,98.5,2.4,25.75,818.5,680.23,512.35
2018,9,23,11,30,931.0,99.0,2.4,26.2,831.0,717.03,538.51
2018,9,23,11,45,932.5,99.0,2.45,26.65,835.0,749.59,561.03
2018,9,23,12,0,934.0,99.0,2.5,27.1,839.0,779.49,580.48
2018,9,23,12,15,935.0,98.0,2.6,27.2,835.5,805.24,598.2
2018,9,23,12,30,936.0,97.0,2.7,27.3,832.0,828.02,614.0
2018,9,23,12,45,936.0,94.5,2.75,27.35,820.0,845.4,626.06
2018,9,23,13,0,936.0,92.0,2.8,27.4,808.0,859.53,636.08
2018,9,23,13,15,931.0,91.0,2.9,27.25,788.0,867.81,643.18
2018,9,23,13,30,926.0,90.0,3.0,27.1,768.0,872.69,648.18
2018,9,23,13,45,919.0,88.5,3.05,26.9,740.0,871.95,649.37
2018,9,23,14,0,912.0,87.0,3.1,26.7,712.0,867.83,648.46
2018,9,23,14,15,901.5,85.5,3.1,26.4,677.5,857.46,643.39
2018,9,23,14,30,891.0,84.0,3.1,26.1,643.0,843.91,636.28
2018,9,23,14,45,877.0,82.0,3.15,25.75,602.5,823.84,625.16
2018,9,23,15,0,863.0,80.0,3.2,25.4,562.0,800.96,612.06
2018,9,23,15,15,843.5,77.0,3.2,25.4,516.0,776.13,596.4
2018,9,23,15,30,824.0,74.0,3.2,25.4,470.0,742.82,574.58
2018,9,23,15,45,797.0,71.0,3.05,24.55,420.5,701.85,548.1
2018,9,23,16,0,770.0,68.0,2.9,23.7,371.0,659.5,519.98
2018,9,23,16,15,731.0,64.0,2.8,23.05,319.5,606.48,482.79
2018,9,23,16,30,692.0,60.0,2.7,22.4,268.0,553.45,443.61
2018,9,23,16,45,632.5,54.0,2.55,21.75,216.0,489.71,393.32
2018,9,23,17,0,573.0,48.0,2.4,21.1,164.0,424.93,339.94
2018,9,23,17,15,474.0,40.5,2.15,20.15,117.5,339.5,267.9
2018,9,23,17,30,375.0,33.0,1.9,19.2,71.0,260.88,193.38
2018,9,23,17,45,224.5,21.0,1.65,18.25,40.0,146.72,0.0
2018,9,23,18,0,74.0,9.0,1.4,17.3,9.0,40.12,0.0
2018,9,23,18,15,37.0,4.5,1.4,16.85,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,9,24,5,45,29.5,4.0,0.75,12.45,4.0,0.0,0.0
2018,9,24,6,0,59.0,8.0,0.7,12.6,8.0,7.63,0.0
2018,9,24,6,15,210.0,20.5,0.75,13.2,39.0,17.09,0.0
2018,9,24,6,30,361.0,33.0,0.8,13.8,70.0,26.68,16.45
2018,9,24,6,45,474.0,41.0,0.9,14.4,119.0,31.51,21.97
2018,9,24,7,0,587.0,49.0,1.0,15.0,168.0,36.26,26.55
2018,9,24,7,15,649.0,54.5,0.95,15.75,220.5,42.43,32.16
2018,9,24,7,30,711.0,60.0,0.9,16.5,273.0,45.11,34.51
2018,9,24,7,45,751.5,64.0,0.85,17.2,326.0,46.42,35.54
2018,9,24,8,0,792.0,68.0,0.8,17.9,379.0,47.75,36.52
2018,9,24,8,15,819.5,71.0,0.7,18.9,429.5,89.02,45.24
2018,9,24,8,30,847.0,74.0,0.6,19.9,480.0,141.0,74.92
2018,9,24,8,45,866.5,76.0,0.5,20.9,526.0,199.91,118.84
2018,9,24,9,0,886.0,78.0,0.4,21.9,572.0,253.67,162.26
2018,9,24,9,15,898.5,80.5,0.4,22.85,612.5,307.15,207.04
2018,9,24,9,30,911.0,83.0,0.4,23.8,653.0,360.87,251.58
2018,9,24,9,45,919.0,85.5,0.45,24.8,687.0,412.96,294.06
2018,9,24,10,0,927.0,88.0,0.5,25.8,721.0,464.39,334.66
2018,9,24,10,15,934.5,88.5,0.5,26.35,748.5,512.97,372.06
2018,9,24,10,30,942.0,89.0,0.5,26.9,776.0,560.37,407.29
2018,9,24,10,45,947.0,90.5,0.55,27.5,796.5,605.9,440.43
2018,9,24,11,0,952.0,92.0,0.6,28.1,817.0,649.65,471.35
2018,9,24,11,15,955.0,92.0,0.65,28.4,829.0,688.78,498.98
2018,9,24,11,30,958.0,92.0,0.7,28.7,841.0,725.57,524.49
2018,9,24,11,45,958.5,93.0,0.75,29.0,845.5,759.09,546.78
2018,9,24,12,0,959.0,94.0,0.8,29.3,850.0,789.83,566.21
2018,9,24,12,15,956.5,94.5,0.85,29.45,845.0,814.94,582.36
2018,9,24,12,30,954.0,95.0,0.9,29.6,840.0,836.88,596.6
2018,9,24,12,45,949.0,95.5,0.95,29.75,827.0,853.62,607.64
2018,9,24,13,0,944.0,96.0,1.0,29.9,814.0,866.99,616.72
2018,9,24,13,15,938.0,95.0,1.15,29.85,793.0,874.56,624.25
2018,9,24,13,30,932.0,94.0,1.3,29.8,772.0,878.69,629.68
2018,9,24,13,45,923.5,92.5,1.4,29.75,743.0,876.75,630.69
2018,9,24,14,0,915.0,91.0,1.5,29.7,714.0,871.41,629.64
2018,9,24,14,15,902.5,89.5,1.6,29.45,678.0,859.4,624.86
2018,9,24,14,30,890.0,88.0,1.7,29.2,642.0,844.23,618.04
2018,9,24,14,45,874.0,86.5,1.75,29.0,601.0,823.18,606.69
2018,9,24,15,0,858.0,85.0,1.8,28.8,560.0,805.63,597.67
2018,9,24,15,15,837.5,82.0,1.8,28.8,513.5,773.97,578.08
2018,9,24,15,30,817.0,79.0,1.8,28.8,467.0,740.06,556.83
2018,9,24,15,45,787.5,75.5,1.95,27.95,417.0,696.83,531.55
2018,9,24,16,0,758.0,72.0,2.1,27.1,367.0,652.33,504.29
2018,9,24,16,15,714.0,67.5,2.15,26.25,314.0,595.64,466.27
2018,9,24,16,30,670.0,63.0,2.2,25.4,261.0,543.48,428.78
2018,9,24,16,45,604.0,57.0,2.25,24.55,209.0,472.99,375.0
2018,9,24,17,0,538.0,51.0,2.3,23.7,157.0,405.5,320.73
2018,9,24,17,15,433.0,41.5,2.25,22.5,110.5,315.97,246.62
2018,9,24,17,30,328.0,32.0,2.2,21.3,64.0,234.15,168.91
2018,9,24,17,45,186.0,19.0,2.15,20.15,35.0,124.26,0.0
2018,9,24,18,0,44.0,6.0,2.1,19.0,6.0,5.72,0.0
2018,9,24,18,15,22.0,3.0,2.05,18.35,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.85,13.05,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.8,13.2,7.0,6.67,0.0
2018,9,25,6,15,207.5,20.0,0.8,13.8,37.5,16.74,0.0
2018,9,25,6,30,360.0,33.0,0.8,14.4,68.0,26.86,16.34
2018,9,25,6,45,431.0,41.5,0.8,15.0,109.0,32.07,22.35
2018,9,25,7,0,502.0,50.0,0.8,15.6,150.0,37.12,27.23
2018,9,25,7,15,485.5,67.0,0.75,16.3,186.5,49.02,37.91
2018,9,25,7,30,469.0,84.0,0.7,17.0,223.0,60.13,47.66
2018,9,25,7,45,617.0,76.5,0.65,17.65,295.0,51.4,39.84
2018,9,25,8,0,765.0,69.0,0.6,18.3,367.0,48.58,37.19
2018,9,25,8,15,792.0,72.5,0.65,19.3,416.5,86.85,44.98
2018,9,25,8,30,819.0,76.0,0.7,20.3,466.0,137.6,73.51
2018,9,25,8,45,838.0,78.5,0.75,21.25,511.0,188.89,111.38
2018,9,25,9,0,857.0,81.0,0.8,22.2,556.0,247.71,159.14
2018,9,25,9,15,871.5,83.5,0.9,22.95,596.5,300.2,203.65
2018,9,25,9,30,886.0,86.0,1.0,23.7,637.0,353.15,248.5
2018,9,25,9,45,896.5,88.0,1.05,24.4,671.5,404.46,291.29
2018,9,25,10,0,907.0,90.0,1.1,25.1,706.0,455.39,332.57
2018,9,25,10,15,914.5,91.0,1.15,25.65,733.5,503.44,370.72
2018,9,25,10,30,922.0,92.0,1.2,26.2,761.0,550.36,406.85
2018,9,25,10,45,926.5,93.5,1.25,26.7,781.0,594.75,440.16
2018,9,25,11,0,931.0,95.0,1.3,27.2,801.0,637.36,471.27
2018,9,25,11,15,933.5,95.5,1.3,27.65,812.5,675.84,498.44
2018,9,25,11,30,936.0,96.0,1.3,28.1,824.0,712.01,523.34
2018,9,25,11,45,936.0,96.5,1.3,28.5,827.5,743.99,544.71
2018,9,25,12,0,936.0,97.0,1.3,28.9,831.0,773.22,562.8
2018,9,25,12,15,934.0,97.0,1.35,29.05,826.0,797.59,578.75
2018,9,25,12,30,932.0,97.0,1.4,29.2,821.0,818.88,592.78
2018,9,25,12,45,928.0,96.5,1.45,29.4,808.0,834.94,603.38
2018,9,25,13,0,924.0,96.0,1.5,29.6,795.0,847.69,612.0
2018,9,25,13,15,918.5,95.0,1.55,29.6,774.5,855.37,617.98
2018,9,25,13,30,913.0,94.0,1.6,29.6,754.0,859.68,621.97
2018,9,25,13,45,905.0,93.0,1.65,29.6,726.0,858.56,622.62
2018,9,25,14,0,897.0,92.0,1.7,29.6,698.0,854.12,621.28
2018,9,25,14,15,886.0,90.0,1.7,29.5,663.5,842.83,615.34
2018,9,25,14,30,875.0,88.0,1.7,29.4,629.0,828.39,607.49
2018,9,25,14,45,860.0,86.0,1.75,29.25,588.5,807.71,596.15
2018,9,25,15,0,845.0,84.0,1.8,29.1,548.0,790.5,587.15
2018,9,25,15,15,824.0,81.0,1.8,29.1,502.0,758.66,567.33
2018,9,25,15,30,803.0,78.0,1.8,29.1,456.0,724.65,545.89
2018,9,25,15,45,774.5,74.5,1.9,28.45,406.5,682.55,520.44
2018,9,25,16,0,746.0,71.0,2.0,27.8,357.0,639.18,493.16
2018,9,25,16,15,704.5,66.0,2.0,26.9,305.5,584.11,456.1
2018,9,25,16,30,663.0,61.0,2.0,26.0,254.0,533.34,419.34
2018,9,25,16,45,599.5,55.0,1.95,25.1,203.0,464.94,366.92
2018,9,25,17,0,536.0,49.0,1.9,24.2,152.0,399.44,314.07
2018,9,25,17,15,432.0,40.0,1.75,22.95,106.5,311.68,241.3
2018,9,25,17,30,328.0,31.0,1.6,21.7,61.0,231.48,161.72
2018,9,25,17,45,186.5,18.5,1.45,20.5,33.0,103.21,0.0
2018,9,25,18,0,45.0,6.0,1.3,19.3,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.2,18.8,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,26,5,45,6.0,1.0,0.85,13.3,1.0,0.0,0.0
2018,9,26,6,0,12.0,2.0,0.8,13.4,2.0,1.91,0.0
2018,9,26,6,15,143.0,16.0,0.9,14.0,29.0,12.87,0.0
2018,9,26,6,30,274.0,30.0,1.0,14.6,56.0,24.01,13.78
2018,9,26,6,45,161.5,29.0,1.1,15.2,47.0,21.74,13.31
2018,9,26,7,0,49.0,28.0,1.2,15.8,38.0,25.18,16.65
2018,9,26,7,15,24.5,37.0,1.1,16.45,42.0,34.76,25.27
2018,9,26,7,30,0.0,46.0,1.0,17.1,46.0,42.73,32.32
2018,9,26,7,45,0.0,60.0,0.95,17.8,60.0,55.79,43.68
2018,9,26,8,0,0.0,74.0,0.9,18.5,74.0,68.83,54.8
2018,9,26,8,15,16.5,120.5,0.85,19.5,128.5,108.88,84.22
2018,9,26,8,30,33.0,167.0,0.8,20.5,183.0,143.8,110.68
2018,9,26,8,45,209.0,184.5,0.8,21.45,298.5,175.69,127.46
2018,9,26,9,0,385.0,202.0,0.8,22.4,414.0,234.31,166.21
2018,9,26,9,15,549.0,171.5,0.75,23.3,498.0,277.1,195.07
2018,9,26,9,30,713.0,141.0,0.7,24.2,582.0,333.67,236.34
2018,9,26,9,45,784.5,124.5,0.65,25.1,634.5,388.26,278.58
2018,9,26,10,0,856.0,108.0,0.6,26.0,687.0,443.52,320.64
2018,9,26,10,15,846.5,116.5,0.6,26.8,708.0,488.85,355.42
2018,9,26,10,30,837.0,125.0,0.6,27.6,729.0,531.85,387.21
2018,9,26,10,45,848.5,124.0,0.65,28.4,750.5,575.25,418.63
2018,9,26,11,0,860.0,123.0,0.7,29.2,772.0,617.61,448.38
2018,9,26,11,15,868.5,122.0,0.7,29.9,786.0,656.99,474.94
2018,9,26,11,30,877.0,121.0,0.7,30.6,800.0,693.78,499.07
2018,9,26,11,45,846.0,134.5,0.75,31.25,792.0,716.66,513.68
2018,9,26,12,0,815.0,148.0,0.8,31.9,784.0,734.89,525.05
2018,9,26,12,15,853.0,131.0,0.8,32.35,793.5,770.52,547.65
2018,9,26,12,30,891.0,114.0,0.8,32.8,803.0,801.4,566.02
2018,9,26,12,45,867.5,122.0,0.85,33.25,784.0,810.09,571.11
2018,9,26,13,0,844.0,130.0,0.9,33.7,765.0,820.02,577.36
2018,9,26,13,15,844.5,126.5,0.9,33.7,747.5,829.95,584.03
2018,9,26,13,30,845.0,123.0,0.9,33.7,730.0,836.75,588.87
2018,9,26,13,45,840.0,119.0,0.95,33.7,702.5,835.28,589.44
2018,9,26,14,0,835.0,115.0,1.0,33.7,675.0,830.59,588.17
2018,9,26,14,15,808.0,115.0,1.0,33.45,634.5,808.97,576.19
2018,9,26,14,30,781.0,115.0,1.0,33.2,594.0,784.53,562.56
2018,9,26,14,45,741.5,115.0,1.05,32.95,545.5,750.94,543.49
2018,9,26,15,0,702.0,115.0,1.1,32.7,497.0,712.45,520.91
2018,9,26,15,15,624.0,122.5,1.1,32.7,440.5,651.02,481.34
2018,9,26,15,30,546.0,130.0,1.1,32.7,384.0,583.91,435.94
2018,9,26,15,45,579.5,110.0,1.35,31.65,353.0,580.84,439.44
2018,9,26,16,0,613.0,90.0,1.6,30.6,322.0,567.85,434.85
2018,9,26,16,15,501.5,89.5,1.6,29.45,261.0,474.32,367.73
2018,9,26,16,30,390.0,89.0,1.6,28.3,200.0,382.44,299.42
2018,9,26,16,45,307.5,76.5,1.65,27.15,153.0,305.09,239.84
2018,9,26,17,0,225.0,64.0,1.7,26.0,106.0,221.61,173.2
2018,9,26,17,15,187.5,47.5,1.8,24.85,75.0,186.08,142.07
2018,9,26,17,30,150.0,31.0,1.9,23.7,44.0,141.78,93.39
2018,9,26,17,45,83.5,17.5,2.0,22.5,24.0,54.62,0.0
2018,9,26,18,0,17.0,4.0,2.1,21.3,4.0,0.0,0.0
2018,9,26,18,15,8.5,2.0,2.05,20.65,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.75,18.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,27,5,45,15.5,2.5,1.15,13.65,2.5,0.0,0.0
2018,9,27,6,0,31.0,5.0,1.2,13.7,5.0,4.77,0.0
2018,9,27,6,15,131.0,18.0,1.3,14.15,28.5,17.16,0.0
2018,9,27,6,30,231.0,31.0,1.4,14.6,52.0,24.24,13.68
2018,9,27,6,45,252.5,40.5,1.5,15.1,77.5,30.86,21.18
2018,9,27,7,0,274.0,50.0,1.6,15.6,103.0,37.18,27.2
2018,9,27,7,15,156.0,58.0,1.55,16.25,90.0,46.19,35.36
2018,9,27,7,30,38.0,66.0,1.5,16.9,77.0,59.31,46.94
2018,9,27,7,45,22.0,90.0,1.4,17.55,96.5,78.58,63.65
2018,9,27,8,0,6.0,114.0,1.3,18.2,116.0,101.43,83.11
2018,9,27,8,15,53.5,145.0,1.25,19.05,169.5,123.69,95.55
2018,9,27,8,30,101.0,176.0,1.2,19.9,223.0,150.17,113.45
2018,9,27,8,45,205.0,192.5,1.2,20.7,300.5,187.03,137.26
2018,9,27,9,0,309.0,209.0,1.2,21.5,378.0,228.7,165.7
2018,9,27,9,15,455.5,190.5,1.15,22.2,460.0,266.55,191.31
2018,9,27,9,30,602.0,172.0,1.1,22.9,542.0,323.55,233.37
2018,9,27,9,45,651.5,166.0,1.1,23.6,586.5,369.52,269.91
2018,9,27,10,0,701.0,160.0,1.1,24.3,631.0,419.4,308.93
2018,9,27,10,15,712.5,163.0,1.15,24.9,658.0,463.25,343.35
2018,9,27,10,30,724.0,166.0,1.2,25.5,685.0,506.88,376.68
2018,9,27,10,45,788.5,143.5,1.25,26.1,723.0,558.06,414.82
2018,9,27,11,0,853.0,121.0,1.3,26.7,761.0,609.21,452.26
2018,9,27,11,15,855.0,122.0,1.35,27.05,772.0,645.91,478.84
2018,9,27,11,30,857.0,123.0,1.4,27.4,783.0,680.5,503.51
2018,9,27,11,45,810.0,145.0,1.4,27.75,771.0,699.43,515.85
2018,9,27,12,0,763.0,167.0,1.4,28.1,759.0,714.13,525.03
2018,9,27,12,15,737.5,177.5,1.45,28.2,747.0,729.13,535.62
2018,9,27,12,30,712.0,188.0,1.5,28.3,735.0,740.74,543.78
2018,9,27,12,45,762.5,162.0,1.55,28.4,739.0,771.62,566.23
2018,9,27,13,0,813.0,136.0,1.6,28.5,743.0,798.56,584.49
2018,9,27,13,15,791.0,140.0,1.65,28.45,717.5,797.72,584.83
2018,9,27,13,30,769.0,144.0,1.7,28.4,692.0,793.58,583.37
2018,9,27,13,45,739.5,148.0,1.75,28.3,658.5,783.69,578.31
2018,9,27,14,0,710.0,152.0,1.8,28.2,625.0,768.03,569.48
2018,9,27,14,15,677.0,152.0,1.9,27.9,584.5,742.45,554.77
2018,9,27,14,30,644.0,152.0,2.0,27.6,544.0,714.49,538.28
2018,9,27,14,45,641.0,140.0,2.05,27.3,508.0,695.43,527.47
2018,9,27,15,0,638.0,128.0,2.1,27.0,472.0,673.72,514.63
2018,9,27,15,15,654.5,112.0,2.1,27.0,438.5,659.94,506.44
2018,9,27,15,30,671.0,96.0,2.1,27.0,405.0,642.66,495.63
2018,9,27,15,45,642.0,90.5,2.3,25.8,359.5,601.3,470.35
2018,9,27,16,0,613.0,85.0,2.5,24.6,314.0,559.12,442.79
2018,9,27,16,15,515.0,84.5,2.55,23.65,257.5,475.44,380.37
2018,9,27,16,30,417.0,84.0,2.6,22.7,201.0,391.94,315.8
2018,9,27,16,45,336.5,72.5,2.7,21.75,154.0,316.44,255.36
2018,9,27,17,0,256.0,61.0,2.8,20.8,107.0,246.17,196.83
2018,9,27,17,15,199.0,45.0,2.8,20.0,73.5,188.31,146.32
2018,9,27,17,30,142.0,29.0,2.8,19.2,40.0,132.4,83.64
2018,9,27,17,45,79.0,15.5,2.8,18.35,21.0,50.32,0.0
2018,9,27,18,0,16.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,2.75,17.15,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,5,45,5.0,0.5,1.85,13.9,0.5,0.0,0.0
2018,9,28,6,0,10.0,1.0,1.9,14.0,1.0,0.0,0.0
2018,9,28,6,15,5.0,5.5,1.95,14.3,5.5,5.24,0.0
2018,9,28,6,30,0.0,10.0,2.0,14.6,10.0,9.26,1.61
2018,9,28,6,45,0.0,14.5,2.05,14.85,14.5,13.43,6.03
2018,9,28,7,0,0.0,19.0,2.1,15.1,19.0,17.61,9.95
2018,9,28,7,15,0.0,22.5,2.05,15.4,22.5,20.86,12.98
2018,9,28,7,30,0.0,26.0,2.0,15.7,26.0,24.11,15.92
2018,9,28,7,45,0.0,26.5,2.0,16.0,26.5,24.58,16.31
2018,9,28,8,0,0.0,27.0,2.0,16.3,27.0,25.05,16.67
2018,9,28,8,15,0.0,42.0,2.0,16.75,42.0,39.02,27.42
2018,9,28,8,30,0.0,57.0,2.0,17.2,57.0,53.01,38.99
2018,9,28,8,45,0.5,86.5,2.0,17.65,87.0,80.63,61.67
2018,9,28,9,0,1.0,116.0,2.0,18.1,117.0,106.95,82.91
2018,9,28,9,15,6.5,158.0,2.05,18.6,162.0,145.22,113.28
2018,9,28,9,30,12.0,200.0,2.1,19.1,207.0,183.93,143.52
2018,9,28,9,45,13.5,214.0,2.15,19.6,222.5,198.21,154.2
2018,9,28,10,0,15.0,228.0,2.2,20.1,238.0,212.71,165.04
2018,9,28,10,15,47.5,263.5,2.3,20.5,297.0,256.13,198.29
2018,9,28,10,30,80.0,299.0,2.4,20.9,356.0,306.96,236.98
2018,9,28,10,45,250.0,290.0,2.5,21.3,475.0,393.69,303.68
2018,9,28,11,0,420.0,281.0,2.6,21.7,594.0,498.19,382.92
2018,9,28,11,15,594.5,217.5,2.65,21.85,668.5,570.04,438.37
2018,9,28,11,30,769.0,154.0,2.7,22.0,743.0,649.94,499.5
2018,9,28,11,45,833.5,128.0,2.8,22.2,769.0,696.62,534.81
2018,9,28,12,0,898.0,102.0,2.9,22.4,795.0,742.15,568.46
2018,9,28,12,15,895.0,103.0,2.9,22.45,790.0,765.69,584.68
2018,9,28,12,30,892.0,104.0,2.9,22.5,785.0,786.25,599.0
2018,9,28,12,45,887.0,104.5,2.95,22.55,772.5,801.72,610.14
2018,9,28,13,0,882.0,105.0,3.0,22.6,760.0,814.02,619.23
2018,9,28,13,15,876.5,103.5,3.05,22.55,739.5,820.66,624.77
2018,9,28,13,30,871.0,102.0,3.1,22.5,719.0,824.06,628.25
2018,9,28,13,45,862.5,100.5,3.15,22.4,691.5,821.78,628.06
2018,9,28,14,0,854.0,99.0,3.2,22.3,664.0,816.32,625.83
2018,9,28,14,15,843.5,97.0,3.25,22.1,630.5,811.4,624.36
