Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,13,15,905.0,85.5,0.8,27.65,655.0,752.92,551.65
2018,10,18,13,30,898.0,84.0,0.8,27.7,633.0,754.35,553.2
2018,10,18,13,45,887.0,83.0,0.8,27.7,604.0,750.14,551.29
2018,10,18,14,0,876.0,82.0,0.8,27.7,575.0,742.75,547.45
2018,10,18,14,15,861.5,80.0,0.8,27.55,539.5,728.6,539.53
2018,10,18,14,30,847.0,78.0,0.8,27.4,504.0,716.59,533.15
2018,10,18,14,45,826.5,75.5,0.85,27.2,463.0,692.04,518.92
2018,10,18,15,0,806.0,73.0,0.9,27.0,422.0,665.03,502.84
2018,10,18,15,15,776.5,70.0,0.9,27.0,376.5,629.07,479.2
2018,10,18,15,30,747.0,67.0,0.9,27.0,331.0,591.5,453.1
2018,10,18,15,45,704.5,62.0,0.95,26.1,282.5,541.99,419.24
2018,10,18,16,0,662.0,57.0,1.0,25.2,234.0,492.19,383.4
2018,10,18,16,15,595.5,51.5,1.05,23.95,186.0,432.65,338.33
2018,10,18,16,30,529.0,46.0,1.1,22.7,138.0,371.59,289.44
2018,10,18,16,45,419.0,37.0,1.15,21.45,95.0,286.99,218.93
2018,10,18,17,0,309.0,28.0,1.2,20.2,52.0,205.16,123.77
2018,10,18,17,15,166.0,16.0,1.2,19.5,27.5,87.87,0.0
2018,10,18,17,30,23.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.2,18.1,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,6,15,46.5,6.0,1.05,14.45,7.5,0.0,0.0
2018,10,19,6,30,93.0,12.0,1.0,14.9,15.0,11.44,0.0
2018,10,19,6,45,110.5,26.5,0.95,15.35,36.0,21.91,8.61
2018,10,19,7,0,128.0,41.0,0.9,15.8,57.0,33.35,22.83
2018,10,19,7,15,283.5,52.5,0.9,16.5,108.5,39.69,29.09
2018,10,19,7,30,439.0,64.0,0.9,17.2,160.0,48.36,37.0
2018,10,19,7,45,560.5,64.5,0.95,17.9,217.5,46.13,35.14
2018,10,19,8,0,682.0,65.0,1.0,18.6,275.0,44.54,33.7
2018,10,19,8,15,717.5,69.5,1.0,19.4,321.5,50.78,39.0
2018,10,19,8,30,753.0,74.0,1.0,20.2,368.0,79.86,43.94
2018,10,19,8,45,778.0,77.0,1.0,21.0,411.0,126.52,67.79
2018,10,19,9,0,803.0,80.0,1.0,21.8,454.0,175.26,102.24
2018,10,19,9,15,821.5,83.0,1.1,22.7,492.5,224.57,141.91
2018,10,19,9,30,840.0,86.0,1.2,23.6,531.0,274.81,184.1
2018,10,19,9,45,854.0,87.5,1.25,24.5,563.5,323.1,225.13
2018,10,19,10,0,868.0,89.0,1.3,25.4,596.0,371.36,265.54
2018,10,19,10,15,877.0,90.0,1.3,25.95,621.0,420.3,305.73
2018,10,19,10,30,886.0,91.0,1.3,26.5,646.0,464.37,341.22
2018,10,19,10,45,891.5,92.5,1.3,27.1,664.0,506.02,373.83
2018,10,19,11,0,897.0,94.0,1.3,27.7,682.0,545.99,404.19
2018,10,19,11,15,900.5,94.0,1.25,28.05,692.0,581.6,430.71
2018,10,19,11,30,904.0,94.0,1.2,28.4,702.0,615.0,454.91
2018,10,19,11,45,904.5,94.0,1.2,28.8,704.0,644.22,475.88
2018,10,19,12,0,905.0,94.0,1.2,29.2,706.0,670.77,494.57
2018,10,19,12,15,901.0,95.0,1.15,29.35,699.5,692.59,509.69
2018,10,19,12,30,897.0,96.0,1.1,29.5,693.0,711.37,522.5
2018,10,19,12,45,890.0,96.5,1.05,29.7,678.5,724.48,530.95
2018,10,19,13,0,883.0,97.0,1.0,29.9,664.0,734.4,536.89
2018,10,19,13,15,876.0,95.0,1.0,29.85,642.0,738.47,540.21
2018,10,19,13,30,869.0,93.0,1.0,29.8,620.0,743.42,544.3
2018,10,19,13,45,857.5,91.5,1.0,29.75,591.0,738.69,542.1
2018,10,19,14,0,846.0,90.0,1.0,29.7,562.0,730.8,538.01
2018,10,19,14,15,831.0,87.0,1.0,29.5,526.5,715.61,529.45
2018,10,19,14,30,816.0,84.0,1.0,29.3,491.0,697.53,519.0
2018,10,19,14,45,794.5,81.5,1.05,29.1,450.5,672.7,504.39
2018,10,19,15,0,773.0,79.0,1.1,28.9,410.0,645.52,487.92
2018,10,19,15,15,742.0,75.0,1.1,28.9,364.5,608.03,462.55
2018,10,19,15,30,711.0,71.0,1.1,28.9,319.0,572.42,437.51
2018,10,19,15,45,667.0,65.5,1.05,27.85,271.5,522.8,402.83
2018,10,19,16,0,623.0,60.0,1.0,26.8,224.0,473.25,366.62
2018,10,19,16,15,555.5,53.5,1.05,25.5,177.0,409.42,318.47
2018,10,19,16,30,488.0,47.0,1.1,24.2,130.0,348.02,269.42
2018,10,19,16,45,361.5,37.0,1.1,22.9,87.0,255.73,193.02
2018,10,19,17,0,235.0,27.0,1.1,21.6,44.0,165.9,89.71
2018,10,19,17,15,126.0,15.0,1.15,20.95,23.0,68.9,0.0
2018,10,19,17,30,17.0,3.0,1.2,20.3,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.2,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.65,17.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.15,14.3,8.0,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.1,14.8,16.0,12.39,0.0
2018,10,20,6,45,129.5,17.5,1.05,15.3,27.5,13.58,2.5
2018,10,20,7,0,141.0,22.0,1.0,15.8,39.0,16.64,8.53
2018,10,20,7,15,265.5,38.0,1.15,16.55,88.5,27.83,18.72
2018,10,20,7,30,390.0,54.0,1.3,17.3,138.0,39.56,29.25
2018,10,20,7,45,539.5,59.0,1.4,18.1,205.5,41.71,31.21
2018,10,20,8,0,689.0,64.0,1.5,18.9,273.0,43.96,33.13
2018,10,20,8,15,726.0,67.5,1.4,19.7,319.5,49.3,37.66
2018,10,20,8,30,763.0,71.0,1.3,20.5,366.0,75.49,41.22
2018,10,20,8,45,789.0,74.0,1.2,21.3,409.5,122.64,64.61
2018,10,20,9,0,815.0,77.0,1.1,22.1,453.0,171.95,99.05
2018,10,20,9,15,833.0,79.0,1.1,23.05,491.0,220.8,138.13
2018,10,20,9,30,851.0,81.0,1.1,24.0,529.0,270.48,179.71
2018,10,20,9,45,864.0,82.5,1.1,24.95,561.0,323.26,223.96
2018,10,20,10,0,877.0,84.0,1.1,25.9,593.0,371.0,263.69
2018,10,20,10,15,886.5,85.5,1.0,26.55,618.5,416.96,301.08
2018,10,20,10,30,896.0,87.0,0.9,27.2,644.0,461.93,336.37
2018,10,20,10,45,902.5,87.5,0.85,27.8,662.0,503.4,368.22
2018,10,20,11,0,909.0,88.0,0.8,28.4,680.0,543.21,397.75
2018,10,20,11,15,912.0,88.5,0.85,28.65,690.0,579.29,425.1
2018,10,20,11,30,915.0,89.0,0.9,28.9,700.0,613.1,450.27
2018,10,20,11,45,916.0,88.5,1.0,29.1,702.0,642.32,472.37
2018,10,20,12,0,917.0,88.0,1.1,29.3,704.0,668.85,492.31
2018,10,20,12,15,914.5,88.5,1.2,29.3,698.0,691.3,509.6
2018,10,20,12,30,912.0,89.0,1.3,29.3,692.0,710.72,524.7
2018,10,20,12,45,907.0,88.5,1.4,29.3,677.5,724.31,535.36
2018,10,20,13,0,902.0,88.0,1.5,29.3,663.0,734.67,543.6
2018,10,20,13,15,895.0,87.0,1.55,29.2,641.5,739.84,548.28
2018,10,20,13,30,888.0,86.0,1.6,29.1,620.0,741.75,550.95
2018,10,20,13,45,877.5,84.0,1.65,28.95,591.0,736.81,549.22
2018,10,20,14,0,867.0,82.0,1.7,28.8,562.0,728.69,545.48
2018,10,20,14,15,852.0,80.0,1.7,28.55,526.5,719.08,540.61
2018,10,20,14,30,837.0,78.0,1.7,28.3,491.0,701.98,530.62
2018,10,20,14,45,816.5,75.0,1.7,28.05,450.0,677.07,515.15
2018,10,20,15,0,796.0,72.0,1.7,27.8,409.0,649.74,497.79
2018,10,20,15,15,765.5,69.0,1.7,27.8,364.0,613.5,472.91
2018,10,20,15,30,735.0,66.0,1.7,27.8,319.0,575.73,445.79
2018,10,20,15,45,692.5,61.0,1.65,26.8,271.5,526.85,410.91
2018,10,20,16,0,650.0,56.0,1.6,25.8,224.0,481.69,377.07
2018,10,20,16,15,583.0,50.0,1.45,24.5,176.5,418.34,327.6
2018,10,20,16,30,516.0,44.0,1.3,23.2,129.0,357.44,277.55
2018,10,20,16,45,402.0,34.5,1.2,21.9,87.0,271.84,204.74
2018,10,20,17,0,288.0,25.0,1.1,20.6,45.0,186.08,87.53
2018,10,20,17,15,153.5,14.0,1.05,19.9,23.5,79.24,0.0
2018,10,20,17,30,19.0,3.0,1.0,19.2,2.0,0.0,0.0
2018,10,20,17,45,9.5,1.5,1.0,18.45,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,6,15,34.0,4.5,0.85,12.25,5.0,0.0,0.0
2018,10,21,6,30,68.0,9.0,0.9,12.5,10.0,8.58,0.0
2018,10,21,6,45,83.0,15.0,0.9,12.75,21.0,11.59,0.62
2018,10,21,7,0,98.0,21.0,0.9,13.0,32.0,15.85,7.95
2018,10,21,7,15,49.0,31.5,0.95,13.5,37.0,27.98,19.1
2018,10,21,7,30,0.0,42.0,1.0,14.0,42.0,39.02,29.18
2018,10,21,7,45,0.0,54.0,1.05,14.45,54.0,50.21,39.27
2018,10,21,8,0,0.0,66.0,1.1,14.9,66.0,61.0,48.83
2018,10,21,8,15,2.5,90.0,1.1,15.65,91.0,81.48,66.66
2018,10,21,8,30,5.0,114.0,1.1,16.4,116.0,101.92,80.09
2018,10,21,8,45,13.5,139.0,1.1,17.1,145.0,124.36,97.68
2018,10,21,9,0,22.0,164.0,1.1,17.8,174.0,147.93,115.82
2018,10,21,9,15,80.0,189.0,1.05,18.45,230.0,176.67,135.88
2018,10,21,9,30,138.0,214.0,1.0,19.1,286.0,212.41,161.81
2018,10,21,9,45,285.0,207.5,1.0,19.75,368.0,255.51,191.54
2018,10,21,10,0,432.0,201.0,1.0,20.4,450.0,313.17,233.9
2018,10,21,10,15,562.5,175.0,0.95,21.05,513.5,363.76,271.89
2018,10,21,10,30,693.0,149.0,0.9,21.7,577.0,423.92,317.31
2018,10,21,10,45,796.0,120.5,0.9,22.3,625.5,479.35,359.46
2018,10,21,11,0,899.0,92.0,0.9,22.9,674.0,538.62,403.86
2018,10,21,11,15,902.0,93.0,0.95,23.35,684.0,574.8,431.47
2018,10,21,11,30,905.0,94.0,1.0,23.8,694.0,608.76,457.0
2018,10,21,11,45,905.0,94.0,1.05,24.2,695.5,637.59,478.5
2018,10,21,12,0,905.0,94.0,1.1,24.6,697.0,663.72,497.73
2018,10,21,12,15,900.5,94.5,1.2,25.0,690.0,684.64,513.5
2018,10,21,12,30,896.0,95.0,1.3,25.4,683.0,702.49,526.97
2018,10,21,12,45,887.5,95.5,1.4,25.8,667.5,714.49,536.27
2018,10,21,13,0,879.0,96.0,1.5,26.2,652.0,723.27,542.78
2018,10,21,13,15,871.5,94.5,1.6,26.2,630.5,731.09,549.56
2018,10,21,13,30,864.0,93.0,1.7,26.2,609.0,732.44,552.01
2018,10,21,13,45,852.5,91.5,1.85,26.2,580.0,727.72,550.8
2018,10,21,14,0,841.0,90.0,2.0,26.2,551.0,719.86,547.46
2018,10,21,14,15,825.5,87.5,2.05,25.95,516.0,704.97,539.08
2018,10,21,14,30,810.0,85.0,2.1,25.7,481.0,687.22,528.68
2018,10,21,14,45,788.5,82.0,2.2,25.4,440.5,662.02,513.21
2018,10,21,15,0,767.0,79.0,2.3,25.1,400.0,634.48,495.59
2018,10,21,15,15,735.0,75.0,2.3,25.1,355.0,596.66,468.39
2018,10,21,15,30,703.0,71.0,2.3,25.1,310.0,560.95,441.91
2018,10,21,15,45,657.5,65.5,2.35,23.9,262.5,510.97,405.86
2018,10,21,16,0,612.0,60.0,2.4,22.7,215.0,461.16,368.09
2018,10,21,16,15,540.5,53.0,2.2,21.65,168.0,395.35,315.0
2018,10,21,16,30,469.0,46.0,2.0,20.6,121.0,332.24,261.74
2018,10,21,16,45,348.5,35.5,1.75,19.6,80.5,244.23,184.93
2018,10,21,17,0,228.0,25.0,1.5,18.6,40.0,154.96,57.21
2018,10,21,17,15,117.0,13.0,1.45,17.9,20.5,62.16,0.0
2018,10,21,17,30,6.0,1.0,1.4,17.2,1.0,0.0,0.0
2018,10,21,17,45,3.0,0.5,1.35,16.5,0.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,22,6,15,33.5,4.0,1.2,12.0,4.5,0.0,0.0
2018,10,22,6,30,67.0,8.0,1.4,12.4,9.0,7.63,0.0
2018,10,22,6,45,45.0,9.0,1.55,12.85,11.0,6.87,0.0
2018,10,22,7,0,23.0,10.0,1.7,13.3,13.0,8.56,1.64
2018,10,22,7,15,11.5,15.5,1.75,13.7,17.0,14.58,7.22
2018,10,22,7,30,0.0,21.0,1.8,14.1,21.0,19.46,11.73
2018,10,22,7,45,0.0,26.5,1.85,14.45,26.5,24.58,16.4
2018,10,22,8,0,0.0,32.0,1.9,14.8,32.0,29.69,20.99
2018,10,22,8,15,0.0,54.5,1.85,15.25,54.5,50.66,39.6
2018,10,22,8,30,0.0,77.0,1.8,15.7,77.0,71.33,54.92
2018,10,22,8,45,0.0,100.0,1.8,16.2,100.0,91.41,71.43
2018,10,22,9,0,0.0,123.0,1.8,16.7,123.0,111.52,87.72
2018,10,22,9,15,2.5,138.5,1.8,17.2,140.0,125.93,99.01
2018,10,22,9,30,5.0,154.0,1.8,17.7,157.0,140.7,110.49
2018,10,22,9,45,30.5,186.5,1.8,18.2,204.0,173.21,135.49
2018,10,22,10,0,56.0,219.0,1.8,18.7,251.0,211.74,165.21
2018,10,22,10,15,219.5,224.5,1.8,19.15,358.0,277.49,214.29
2018,10,22,10,30,383.0,230.0,1.8,19.6,465.0,363.36,279.44
2018,10,22,10,45,628.0,164.5,1.85,20.0,562.5,437.34,335.93
2018,10,22,11,0,873.0,99.0,1.9,20.4,660.0,528.89,406.02
2018,10,22,11,15,893.0,93.5,1.95,20.75,675.0,567.13,436.08
2018,10,22,11,30,913.0,88.0,2.0,21.1,690.0,604.09,464.95
2018,10,22,11,45,914.0,88.0,2.05,21.45,692.0,633.6,487.74
2018,10,22,12,0,915.0,88.0,2.1,21.8,694.0,660.44,508.2
2018,10,22,12,15,913.0,88.0,2.15,21.9,688.0,682.57,525.46
2018,10,22,12,30,911.0,88.0,2.2,22.0,682.0,701.69,540.38
2018,10,22,12,45,907.0,87.5,2.3,22.15,668.0,715.87,551.78
2018,10,22,13,0,903.0,87.0,2.4,22.3,654.0,726.86,560.26
2018,10,22,13,15,895.0,86.0,2.45,22.2,632.0,731.28,564.49
2018,10,22,13,30,887.0,85.0,2.5,22.1,610.0,732.45,566.59
2018,10,22,13,45,876.0,83.5,2.6,22.0,581.0,727.71,564.9
2018,10,22,14,0,865.0,82.0,2.7,21.9,552.0,719.82,561.07
2018,10,22,14,15,848.5,79.5,2.75,21.6,516.0,708.58,555.06
2018,10,22,14,30,832.0,77.0,2.8,21.3,480.0,689.93,543.66
2018,10,22,14,45,809.0,74.5,2.85,20.95,439.0,664.06,526.94
2018,10,22,15,0,786.0,72.0,2.9,20.6,398.0,635.87,508.23
2018,10,22,15,15,754.5,68.5,2.9,20.6,352.5,598.78,480.78
2018,10,22,15,30,723.0,65.0,2.9,20.6,307.0,560.24,451.43
2018,10,22,15,45,677.0,60.0,2.9,19.55,259.5,509.82,413.53
2018,10,22,16,0,631.0,55.0,2.9,18.5,212.0,463.48,376.89
2018,10,22,16,15,559.0,49.0,2.8,17.75,165.5,398.5,322.93
2018,10,22,16,30,487.0,43.0,2.7,17.0,119.0,336.29,268.85
2018,10,22,16,45,360.5,33.5,2.6,16.25,78.5,246.54,188.04
2018,10,22,17,0,234.0,24.0,2.5,15.5,38.0,154.06,36.31
2018,10,22,17,15,117.0,12.0,2.35,15.05,19.0,60.76,0.0
2018,10,22,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.75,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.2,12.2,2.0,1.91,0.0
2018,10,23,6,45,0.0,5.0,1.25,12.65,5.0,4.62,0.0
2018,10,23,7,0,0.0,8.0,1.3,13.1,8.0,7.4,0.62
2018,10,23,7,15,11.0,13.5,1.35,13.5,15.5,12.69,5.55
2018,10,23,7,30,22.0,19.0,1.4,13.9,23.0,17.36,9.87
2018,10,23,7,45,11.0,25.5,1.45,14.3,27.5,24.01,15.9
2018,10,23,8,0,0.0,32.0,1.5,14.7,32.0,29.69,21.01
2018,10,23,8,15,25.0,64.5,1.5,15.1,74.0,58.52,46.61
2018,10,23,8,30,50.0,97.0,1.5,15.5,116.0,86.09,66.54
2018,10,23,8,45,224.5,127.5,1.55,15.9,226.5,116.36,83.73
2018,10,23,9,0,399.0,158.0,1.6,16.3,337.0,171.26,119.3
2018,10,23,9,15,454.5,161.0,1.7,16.7,381.5,207.7,146.54
2018,10,23,9,30,510.0,164.0,1.8,17.1,426.0,249.15,179.57
2018,10,23,9,45,479.0,185.0,1.85,17.45,443.0,285.95,212.35
2018,10,23,10,0,448.0,206.0,1.9,17.8,460.0,319.56,241.92
2018,10,23,10,15,435.5,219.5,2.0,18.0,475.5,350.56,268.56
2018,10,23,10,30,423.0,233.0,2.1,18.2,491.0,379.93,293.31
2018,10,23,10,45,460.5,228.0,2.2,18.35,516.0,414.22,321.23
2018,10,23,11,0,498.0,223.0,2.3,18.5,541.0,450.19,350.24
2018,10,23,11,15,574.5,199.0,2.35,18.55,571.0,490.72,382.84
2018,10,23,11,30,651.0,175.0,2.4,18.6,601.0,535.81,418.73
2018,10,23,11,45,742.5,145.5,2.5,18.6,632.5,584.89,457.85
2018,10,23,12,0,834.0,116.0,2.6,18.6,664.0,635.78,498.1
2018,10,23,12,15,804.0,124.5,2.6,18.5,649.0,647.52,507.68
2018,10,23,12,30,774.0,133.0,2.6,18.4,634.0,656.32,515.1
2018,10,23,12,45,698.5,153.5,2.65,18.35,598.5,642.76,505.43
2018,10,23,13,0,623.0,174.0,2.7,18.3,563.0,624.42,492.11
2018,10,23,13,15,598.0,175.0,2.6,18.4,538.0,617.83,487.41
2018,10,23,13,30,573.0,176.0,2.5,18.5,513.0,604.73,477.87
2018,10,23,13,45,478.0,189.5,2.45,18.6,461.0,556.65,441.16
2018,10,23,14,0,383.0,203.0,2.4,18.7,409.0,496.78,395.39
2018,10,23,14,15,534.5,155.0,2.25,18.8,422.5,563.86,449.41
2018,10,23,14,30,686.0,107.0,2.1,18.9,436.0,620.89,494.18
2018,10,23,14,45,594.5,113.0,2.0,19.0,380.5,559.33,446.91
2018,10,23,15,0,503.0,119.0,1.9,19.1,325.0,492.87,396.06
2018,10,23,15,15,598.0,93.5,1.9,19.1,311.0,524.76,422.46
2018,10,23,15,30,693.0,68.0,1.9,19.1,297.0,544.64,438.43
2018,10,23,15,45,667.0,60.5,1.75,18.8,253.5,504.78,406.72
2018,10,23,16,0,641.0,53.0,1.6,18.5,210.0,460.17,370.48
2018,10,23,16,15,574.5,47.0,1.45,17.65,164.0,402.24,322.44
2018,10,23,16,30,508.0,41.0,1.3,16.8,118.0,342.88,271.02
2018,10,23,16,45,379.5,31.5,1.2,15.9,77.0,252.18,189.1
2018,10,23,17,0,251.0,22.0,1.1,15.0,36.0,157.6,7.34
2018,10,23,17,15,125.5,11.0,1.15,14.55,18.0,62.91,0.0
2018,10,23,17,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,6,15,35.0,4.5,0.8,12.4,5.0,0.0,0.0
2018,10,24,6,30,70.0,9.0,0.8,12.7,10.0,8.58,0.0
2018,10,24,6,45,193.0,21.0,0.75,13.0,38.5,17.19,0.0
2018,10,24,7,0,316.0,33.0,0.7,13.3,67.0,26.35,16.5
2018,10,24,7,15,386.0,44.5,0.85,13.85,107.0,34.52,24.68
2018,10,24,7,30,456.0,56.0,1.0,14.4,147.0,42.31,31.96
2018,10,24,7,45,563.0,57.0,1.1,15.0,199.5,40.84,30.83
2018,10,24,8,0,670.0,58.0,1.2,15.6,252.0,43.77,33.44
2018,10,24,8,15,720.5,60.0,1.25,16.2,300.0,43.72,33.31
2018,10,24,8,30,771.0,62.0,1.3,16.8,348.0,59.2,33.46
2018,10,24,8,45,796.0,64.0,1.3,17.45,390.0,105.32,53.28
2018,10,24,9,0,821.0,66.0,1.3,18.1,432.0,153.43,85.76
2018,10,24,9,15,836.5,69.0,1.3,18.75,469.0,207.65,129.34
2018,10,24,9,30,852.0,72.0,1.3,19.4,506.0,256.83,171.31
2018,10,24,9,45,863.0,73.5,1.35,20.0,536.5,303.76,212.46
2018,10,24,10,0,874.0,75.0,1.4,20.6,567.0,350.25,252.99
2018,10,24,10,15,881.5,76.5,1.5,21.05,591.0,394.83,291.61
2018,10,24,10,30,889.0,78.0,1.6,21.5,615.0,438.26,328.45
2018,10,24,10,45,894.0,78.5,1.65,21.95,632.0,478.3,361.66
2018,10,24,11,0,899.0,79.0,1.7,22.4,649.0,516.58,392.64
2018,10,24,11,15,901.0,79.5,1.8,22.65,658.0,551.35,420.8
2018,10,24,11,30,903.0,80.0,1.9,22.9,667.0,583.83,446.67
2018,10,24,11,45,902.5,80.0,2.05,23.1,668.0,611.91,469.2
2018,10,24,12,0,902.0,80.0,2.2,23.3,669.0,637.27,489.43
2018,10,24,12,15,899.0,79.5,2.3,23.45,662.0,657.73,505.71
2018,10,24,12,30,896.0,79.0,2.4,23.6,655.0,675.16,519.65
2018,10,24,12,45,891.0,78.5,2.5,23.7,640.5,688.19,530.4
2018,10,24,13,0,886.0,78.0,2.6,23.8,626.0,698.06,538.23
2018,10,24,13,15,877.0,77.0,2.6,23.85,604.0,701.45,541.11
2018,10,24,13,30,868.0,76.0,2.6,23.9,582.0,701.62,541.87
2018,10,24,13,45,856.0,75.0,2.65,23.9,553.5,696.54,539.36
2018,10,24,14,0,844.0,74.0,2.7,23.9,525.0,688.42,534.8
2018,10,24,14,15,828.0,72.0,2.65,23.75,490.5,673.4,525.16
2018,10,24,14,30,812.0,70.0,2.6,23.6,456.0,660.41,517.06
2018,10,24,14,45,766.5,72.5,2.55,23.5,411.5,625.38,492.61
2018,10,24,15,0,721.0,75.0,2.5,23.4,367.0,588.68,465.95
2018,10,24,15,15,634.0,79.0,2.5,23.4,314.0,528.67,420.64
2018,10,24,15,30,547.0,83.0,2.5,23.4,261.0,466.88,373.0
2018,10,24,15,45,523.0,71.5,2.3,22.8,220.5,427.28,342.4
2018,10,24,16,0,499.0,60.0,2.1,22.2,180.0,387.02,309.84
2018,10,24,16,15,485.0,49.5,1.9,21.4,144.0,353.22,280.87
2018,10,24,16,30,471.0,39.0,1.7,20.6,108.0,318.97,249.16
2018,10,24,16,45,345.0,30.0,1.5,19.8,70.0,232.12,169.54
2018,10,24,17,0,219.0,21.0,1.3,19.0,32.0,139.62,0.0
2018,10,24,17,15,109.5,10.5,1.35,18.6,16.0,55.33,0.0
2018,10,24,17,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,0.95,12.6,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,0.9,13.0,10.0,8.58,0.0
2018,10,25,6,45,150.5,14.0,0.85,13.35,25.5,10.72,0.0
2018,10,25,7,0,211.0,19.0,0.8,13.7,41.0,13.87,5.9
2018,10,25,7,15,222.0,28.0,0.8,14.25,62.0,20.03,11.94
2018,10,25,7,30,233.0,37.0,0.8,14.8,83.0,27.2,18.54
2018,10,25,7,45,128.0,45.0,0.8,15.4,71.5,36.28,26.74
2018,10,25,8,0,23.0,53.0,0.8,16.0,60.0,48.63,37.7
2018,10,25,8,15,11.5,74.5,0.85,16.65,78.0,68.55,55.12
2018,10,25,8,30,0.0,96.0,0.9,17.3,96.0,86.93,67.55
2018,10,25,8,45,21.0,133.0,0.9,18.0,142.5,119.4,93.14
2018,10,25,9,0,42.0,170.0,0.9,18.7,189.0,148.72,115.25
2018,10,25,9,15,120.5,191.0,1.0,19.4,251.0,178.84,135.46
2018,10,25,9,30,199.0,212.0,1.1,20.1,313.0,222.0,166.55
2018,10,25,9,45,452.5,168.5,1.2,20.8,416.0,261.92,190.83
2018,10,25,10,0,706.0,125.0,1.3,21.5,519.0,330.28,240.12
2018,10,25,10,15,798.5,101.5,1.4,22.15,566.0,380.58,280.38
2018,10,25,10,30,891.0,78.0,1.5,22.8,613.0,435.89,324.47
2018,10,25,10,45,897.0,79.0,1.55,23.5,630.5,476.84,357.76
2018,10,25,11,0,903.0,80.0,1.6,24.2,648.0,516.12,388.89
2018,10,25,11,15,906.0,80.0,1.6,24.6,657.5,551.03,416.24
2018,10,25,11,30,909.0,80.0,1.6,25.0,667.0,583.68,441.24
2018,10,25,11,45,910.0,80.5,1.6,25.4,669.5,613.25,463.41
2018,10,25,12,0,911.0,81.0,1.6,25.8,672.0,640.2,483.23
2018,10,25,12,15,907.5,81.5,1.65,26.0,665.5,661.55,499.47
2018,10,25,12,30,904.0,82.0,1.7,26.2,659.0,679.87,513.4
2018,10,25,12,45,897.0,82.5,1.75,26.4,644.5,692.78,523.4
2018,10,25,13,0,890.0,83.0,1.8,26.6,630.0,702.49,530.87
2018,10,25,13,15,882.5,81.5,1.85,26.65,608.0,706.51,534.45
2018,10,25,13,30,875.0,80.0,1.9,26.7,586.0,707.31,535.97
2018,10,25,13,45,864.0,78.5,1.95,26.75,557.5,702.5,533.72
2018,10,25,14,0,853.0,77.0,2.0,26.8,529.0,694.6,529.44
2018,10,25,14,15,837.5,75.0,2.05,26.65,494.5,684.59,524.15
2018,10,25,14,30,822.0,73.0,2.1,26.5,460.0,667.41,513.78
2018,10,25,14,45,800.5,70.5,2.1,26.4,420.0,642.89,497.7
2018,10,25,15,0,779.0,68.0,2.1,26.3,380.0,616.08,479.33
2018,10,25,15,15,747.0,64.5,2.1,26.3,335.5,579.17,452.65
2018,10,25,15,30,715.0,61.0,2.1,26.3,291.0,540.88,424.16
2018,10,25,15,45,668.0,56.5,1.95,25.35,244.5,491.27,386.98
2018,10,25,16,0,621.0,52.0,1.8,24.4,198.0,445.72,351.14
2018,10,25,16,15,546.5,45.5,1.65,23.2,152.5,380.05,298.35
2018,10,25,16,30,472.0,39.0,1.5,22.0,107.0,317.49,245.4
2018,10,25,16,45,338.0,29.5,1.35,20.75,68.5,226.74,162.0
2018,10,25,17,0,204.0,20.0,1.2,19.5,30.0,129.63,0.0
2018,10,25,17,15,102.0,10.0,1.25,18.9,15.0,51.38,0.0
2018,10,25,17,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,0.9,14.05,5.0,0.0,0.0
2018,10,26,6,30,92.0,9.0,0.9,14.3,10.0,8.58,0.0
2018,10,26,6,45,241.5,19.5,0.85,14.6,39.5,16.07,0.0
2018,10,26,7,0,391.0,30.0,0.8,14.9,69.0,23.92,13.96
2018,10,26,7,15,489.0,36.5,0.85,15.5,112.5,27.75,18.52
2018,10,26,7,30,587.0,43.0,0.9,16.1,156.0,34.49,24.8
2018,10,26,7,45,614.0,51.0,0.95,16.75,198.0,36.36,26.62
2018,10,26,8,0,641.0,59.0,1.0,17.4,240.0,40.93,30.68
2018,10,26,8,15,646.0,69.0,0.95,18.2,278.0,46.76,35.71
2018,10,26,8,30,651.0,79.0,0.9,19.0,316.0,61.47,39.59
2018,10,26,8,45,728.0,73.0,0.8,19.85,367.5,103.12,54.61
2018,10,26,9,0,805.0,67.0,0.7,20.7,419.0,147.09,80.55
2018,10,26,9,15,808.0,73.5,0.65,21.6,453.0,195.86,119.0
2018,10,26,9,30,811.0,80.0,0.6,22.5,487.0,244.09,159.36
2018,10,26,9,45,785.5,94.0,0.55,23.4,508.0,290.49,199.52
2018,10,26,10,0,760.0,108.0,0.5,24.3,529.0,333.58,236.13
2018,10,26,10,15,684.5,138.0,0.55,25.0,530.0,366.06,264.99
2018,10,26,10,30,609.0,168.0,0.6,25.7,531.0,394.86,289.49
2018,10,26,10,45,536.5,198.0,0.65,26.4,524.5,416.44,307.3
2018,10,26,11,0,464.0,228.0,0.7,27.1,518.0,432.68,320.13
2018,10,26,11,15,566.5,195.5,0.75,27.5,555.0,476.82,353.18
2018,10,26,11,30,669.0,163.0,0.8,27.9,592.0,526.89,390.07
2018,10,26,11,45,712.0,148.5,0.9,28.35,606.0,561.45,415.73
2018,10,26,12,0,755.0,134.0,1.0,28.8,620.0,595.73,441.08
2018,10,26,12,15,810.0,113.0,1.1,28.9,630.0,630.09,467.13
2018,10,26,12,30,865.0,92.0,1.2,29.0,640.0,661.2,490.89
2018,10,26,12,45,864.5,90.0,1.3,29.1,627.5,675.32,502.18
2018,10,26,13,0,864.0,88.0,1.4,29.2,615.0,686.46,511.49
2018,10,26,13,15,842.0,90.5,1.45,29.1,589.0,688.04,513.88
2018,10,26,13,30,820.0,93.0,1.5,29.0,563.0,683.43,512.06
2018,10,26,13,45,746.0,107.5,1.55,28.9,519.0,654.38,492.63
2018,10,26,14,0,672.0,122.0,1.6,28.8,475.0,621.27,470.16
2018,10,26,14,15,641.0,119.5,1.6,28.55,438.0,597.02,454.43
2018,10,26,14,30,610.0,117.0,1.6,28.3,401.0,570.66,436.83
2018,10,26,14,45,629.5,101.0,1.6,28.1,371.5,561.65,432.15
2018,10,26,15,0,649.0,85.0,1.6,27.9,342.0,549.25,424.62
2018,10,26,15,15,630.5,77.5,1.6,27.9,303.0,519.09,402.9
2018,10,26,15,30,612.0,70.0,1.6,27.9,264.0,487.38,379.42
2018,10,26,15,45,549.0,65.0,1.35,26.85,218.0,430.64,336.5
2018,10,26,16,0,486.0,60.0,1.1,25.8,172.0,375.17,293.11
2018,10,26,16,15,416.0,51.0,1.1,24.75,131.0,313.08,243.72
2018,10,26,16,30,346.0,42.0,1.1,23.7,90.0,254.02,194.32
2018,10,26,16,45,239.0,30.0,1.1,22.65,57.0,178.32,123.24
2018,10,26,17,0,132.0,18.0,1.1,21.6,24.0,93.94,0.0
2018,10,26,17,15,66.0,9.0,1.1,21.15,12.0,8.58,0.0
2018,10,26,17,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,27,6,15,15.0,3.0,0.85,14.95,3.0,0.0,0.0
2018,10,27,6,30,30.0,6.0,0.9,15.2,6.0,5.72,0.0
2018,10,27,6,45,138.5,20.5,0.95,15.5,32.5,16.34,0.0
2018,10,27,7,0,247.0,35.0,1.0,15.8,59.0,27.46,16.48
2018,10,27,7,15,377.5,42.5,1.1,16.3,102.5,33.27,23.16
2018,10,27,7,30,508.0,50.0,1.2,16.8,146.0,37.66,27.46
2018,10,27,7,45,510.5,61.5,1.35,17.3,181.0,45.17,34.28
2018,10,27,8,0,513.0,73.0,1.5,17.8,216.0,52.33,40.62
2018,10,27,8,15,514.5,87.5,1.5,18.5,252.0,61.68,48.71
2018,10,27,8,30,516.0,102.0,1.5,19.2,288.0,76.46,54.48
2018,10,27,8,45,610.5,95.5,1.5,19.85,341.5,106.7,62.25
2018,10,27,9,0,705.0,89.0,1.5,20.5,395.0,146.71,84.95
2018,10,27,9,15,723.0,94.0,1.5,21.1,431.0,192.14,120.24
2018,10,27,9,30,741.0,99.0,1.5,21.7,467.0,238.59,158.92
2018,10,27,9,45,792.5,91.5,1.55,22.3,507.5,287.49,199.4
2018,10,27,10,0,844.0,84.0,1.6,22.9,548.0,335.79,239.77
2018,10,27,10,15,854.5,84.5,1.65,23.35,572.5,382.94,279.88
2018,10,27,10,30,865.0,85.0,1.7,23.8,597.0,425.41,315.6
2018,10,27,10,45,872.5,85.5,1.8,24.3,614.5,465.48,348.76
2018,10,27,11,0,880.0,86.0,1.9,24.8,632.0,504.03,379.94
2018,10,27,11,15,885.5,86.0,1.9,25.1,642.5,539.38,407.96
2018,10,27,11,30,891.0,86.0,1.9,25.4,653.0,572.69,433.81
2018,10,27,11,45,891.5,86.5,1.95,25.7,655.0,601.44,456.03
2018,10,27,12,0,892.0,87.0,2.0,26.0,657.0,627.58,475.96
2018,10,27,12,15,889.5,87.0,2.05,26.15,651.0,648.63,492.26
2018,10,27,12,30,887.0,87.0,2.1,26.3,645.0,666.75,506.29
2018,10,27,12,45,876.5,88.0,2.15,26.45,629.0,677.64,515.01
2018,10,27,13,0,866.0,89.0,2.2,26.6,613.0,685.3,521.4
2018,10,27,13,15,860.0,87.0,2.25,26.55,592.0,689.68,525.88
2018,10,27,13,30,854.0,85.0,2.3,26.5,571.0,694.65,530.49
2018,10,27,13,45,826.5,86.0,2.35,26.4,537.0,681.58,522.54
2018,10,27,14,0,799.0,87.0,2.4,26.3,503.0,665.5,512.59
2018,10,27,14,15,779.5,83.0,2.4,26.05,466.5,646.52,500.61
2018,10,27,14,30,760.0,79.0,2.4,25.8,430.0,624.89,486.4
2018,10,27,14,45,719.5,80.5,2.45,25.5,389.0,593.01,464.36
2018,10,27,15,0,679.0,82.0,2.5,25.2,348.0,562.67,442.87
2018,10,27,15,15,683.5,73.0,2.5,25.2,313.5,544.97,430.19
2018,10,27,15,30,688.0,64.0,2.5,25.2,279.0,521.35,412.38
2018,10,27,15,45,624.5,60.5,2.45,24.2,231.5,467.95,371.72
2018,10,27,16,0,561.0,57.0,2.4,23.2,184.0,412.41,327.81
2018,10,27,16,15,483.0,48.5,2.2,22.3,139.5,344.7,272.16
2018,10,27,16,30,405.0,40.0,2.0,21.4,95.0,280.42,216.75
2018,10,27,16,45,280.5,29.5,1.8,20.5,60.0,196.42,133.8
2018,10,27,17,0,156.0,19.0,1.6,19.6,25.0,86.44,0.0
2018,10,27,17,15,78.0,9.5,1.55,19.05,12.5,9.05,0.0
2018,10,27,17,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,1.4,13.85,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,1.5,14.3,3.0,2.86,0.0
2018,10,28,6,45,21.0,17.5,1.65,14.8,19.0,15.26,0.0
2018,10,28,7,0,31.0,32.0,1.8,15.3,35.0,28.28,16.78
2018,10,28,7,15,77.5,50.0,1.95,15.85,63.0,41.84,30.49
2018,10,28,7,30,124.0,68.0,2.1,16.4,91.0,55.99,43.45
2018,10,28,7,45,192.5,83.0,2.25,16.9,130.5,64.55,51.29
2018,10,28,8,0,261.0,98.0,2.4,17.4,170.0,75.18,60.7
2018,10,28,8,15,326.5,106.5,2.4,17.9,212.5,75.56,60.95
2018,10,28,8,30,392.0,115.0,2.4,18.4,255.0,83.12,67.34
2018,10,28,8,45,440.0,123.5,2.45,18.9,298.5,116.53,76.9
2018,10,28,9,0,488.0,132.0,2.5,19.4,342.0,154.65,101.34
2018,10,28,9,15,581.5,122.5,2.55,19.9,394.0,190.21,125.48
2018,10,28,9,30,675.0,113.0,2.6,20.4,446.0,233.69,158.7
2018,10,28,9,45,693.5,115.0,2.65,20.85,476.0,275.44,194.77
2018,10,28,10,0,712.0,117.0,2.7,21.3,506.0,317.86,231.51
2018,10,28,10,15,498.0,183.5,2.75,21.65,461.5,334.26,251.68
2018,10,28,10,30,284.0,250.0,2.8,22.0,417.0,332.67,254.92
2018,10,28,10,45,559.0,174.5,2.85,22.35,515.0,401.48,307.31
2018,10,28,11,0,834.0,99.0,2.9,22.7,613.0,489.59,375.23
2018,10,28,11,15,867.5,90.0,2.95,22.85,631.5,530.65,408.3
2018,10,28,11,30,901.0,81.0,3.0,23.0,650.0,569.82,439.72
2018,10,28,11,45,900.5,81.0,3.05,23.15,651.0,597.67,462.14
