Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,15,23.0,6.5,1.0,10.25,7.0,0.0,0.0
2018,12,18,7,30,46.0,13.0,1.0,10.7,14.0,12.39,0.0
2018,12,18,7,45,103.5,27.0,1.0,11.15,37.0,22.28,8.72
2018,12,18,8,0,161.0,41.0,1.0,11.6,60.0,33.32,22.96
2018,12,18,8,15,232.0,52.5,1.0,12.15,91.5,40.05,29.74
2018,12,18,8,30,303.0,64.0,1.0,12.7,123.0,48.05,37.23
2018,12,18,8,45,366.0,73.0,1.05,13.2,160.0,53.9,42.64
2018,12,18,9,0,429.0,82.0,1.1,13.7,197.0,59.63,47.79
2018,12,18,9,15,604.0,69.0,1.1,14.15,255.5,55.7,36.57
2018,12,18,9,30,779.0,56.0,1.1,14.6,314.0,90.37,45.03
2018,12,18,9,45,796.5,59.0,1.05,15.0,345.0,132.88,72.31
2018,12,18,10,0,814.0,62.0,1.0,15.4,376.0,175.91,105.78
2018,12,18,10,15,828.5,63.5,1.0,15.75,401.5,217.32,141.01
2018,12,18,10,30,843.0,65.0,1.0,16.1,427.0,261.66,179.78
2018,12,18,10,45,853.0,66.5,1.0,16.4,446.5,300.73,214.7
2018,12,18,11,0,863.0,68.0,1.0,16.7,466.0,338.75,248.47
2018,12,18,11,15,869.0,68.0,1.05,16.9,478.0,372.71,278.86
2018,12,18,11,30,875.0,68.0,1.1,17.1,490.0,404.93,307.31
2018,12,18,11,45,877.0,68.5,1.15,17.25,495.0,434.1,332.9
2018,12,18,12,0,879.0,69.0,1.2,17.4,500.0,461.01,356.21
2018,12,18,12,15,877.5,69.0,1.25,17.45,497.0,483.43,375.8
2018,12,18,12,30,876.0,69.0,1.3,17.5,494.0,503.21,393.01
2018,12,18,12,45,871.0,68.0,1.35,17.5,483.5,517.47,405.85
2018,12,18,13,0,866.0,67.0,1.4,17.5,473.0,528.84,416.28
2018,12,18,13,15,857.0,66.5,1.4,17.45,456.0,535.72,422.92
2018,12,18,13,30,848.0,66.0,1.4,17.4,439.0,539.66,427.16
2018,12,18,13,45,833.0,64.5,1.45,17.4,414.5,538.92,427.85
2018,12,18,14,0,818.0,63.0,1.5,17.4,390.0,532.98,424.48
2018,12,18,14,15,798.5,61.0,1.45,17.25,360.0,521.2,416.16
2018,12,18,14,30,779.0,59.0,1.4,17.1,330.0,506.82,405.55
2018,12,18,14,45,746.0,57.0,1.4,16.95,294.5,482.72,387.3
2018,12,18,15,0,713.0,55.0,1.4,16.8,259.0,456.68,366.91
2018,12,18,15,15,642.0,54.5,1.4,16.8,218.0,413.82,332.34
2018,12,18,15,30,571.0,54.0,1.4,16.8,177.0,368.91,295.17
2018,12,18,15,45,516.0,45.5,1.15,15.6,139.0,322.88,256.54
2018,12,18,16,0,461.0,37.0,0.9,14.4,101.0,277.68,216.69
2018,12,18,16,15,365.5,29.0,0.95,14.05,68.5,217.2,157.93
2018,12,18,16,30,270.0,21.0,1.0,13.7,36.0,149.64,3.39
2018,12,18,16,45,135.0,10.5,1.05,13.35,18.0,61.06,0.0
2018,12,18,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,7,15,40.0,4.5,0.65,11.55,5.5,0.0,0.0
2018,12,19,7,30,80.0,9.0,0.6,11.8,11.0,8.58,0.0
2018,12,19,7,45,60.5,9.5,0.6,12.05,13.0,7.24,0.0
2018,12,19,8,0,41.0,10.0,0.6,12.3,15.0,7.44,0.73
2018,12,19,8,15,87.5,19.5,0.7,12.7,35.0,14.37,7.07
2018,12,19,8,30,134.0,29.0,0.8,13.1,55.0,21.12,13.25
2018,12,19,8,45,67.0,33.5,0.85,13.5,46.5,27.28,18.88
2018,12,19,9,0,0.0,38.0,0.9,13.9,38.0,35.28,26.08
2018,12,19,9,15,0.0,42.5,1.05,14.3,42.5,39.47,28.27
2018,12,19,9,30,0.0,47.0,1.2,14.7,47.0,43.66,31.78
2018,12,19,9,45,1.0,65.5,1.3,15.1,66.0,61.03,46.38
2018,12,19,10,0,2.0,84.0,1.4,15.5,85.0,77.95,60.41
2018,12,19,10,15,2.5,95.0,1.55,15.8,96.0,88.09,68.7
2018,12,19,10,30,3.0,106.0,1.7,16.1,107.0,98.34,77.04
2018,12,19,10,45,5.5,129.5,1.8,16.4,132.0,120.31,94.96
2018,12,19,11,0,8.0,153.0,1.9,16.7,157.0,142.65,113.02
2018,12,19,11,15,6.5,144.0,1.95,16.9,147.0,135.0,106.62
2018,12,19,11,30,5.0,135.0,2.0,17.1,137.0,126.92,99.93
2018,12,19,11,45,6.0,138.0,2.05,17.3,140.5,130.58,102.86
2018,12,19,12,0,7.0,141.0,2.1,17.5,144.0,134.32,105.83
2018,12,19,12,15,16.5,144.5,2.1,17.6,152.5,142.55,112.56
2018,12,19,12,30,26.0,148.0,2.1,17.7,161.0,153.65,121.67
2018,12,19,12,45,67.0,164.5,2.05,17.75,196.5,192.07,153.13
2018,12,19,13,0,108.0,181.0,2.0,17.8,232.0,237.45,189.93
2018,12,19,13,15,77.0,164.0,1.9,17.8,199.5,201.59,161.08
2018,12,19,13,30,46.0,147.0,1.8,17.8,167.0,169.43,135.08
2018,12,19,13,45,57.5,145.5,1.7,17.75,169.5,175.96,140.82
2018,12,19,14,0,69.0,144.0,1.6,17.7,172.0,182.67,146.59
2018,12,19,14,15,93.0,142.5,1.45,17.5,177.0,203.56,164.01
2018,12,19,14,30,117.0,141.0,1.3,17.3,182.0,217.79,175.86
2018,12,19,14,45,185.0,122.0,1.15,17.15,179.0,242.79,196.65
2018,12,19,15,0,253.0,103.0,1.0,17.0,176.0,257.67,208.76
2018,12,19,15,15,216.0,89.5,1.0,17.0,145.5,222.05,179.29
2018,12,19,15,30,179.0,76.0,1.0,17.0,115.0,186.68,149.68
2018,12,19,15,45,97.5,59.0,0.8,16.05,79.5,117.72,92.39
2018,12,19,16,0,16.0,42.0,0.6,15.1,44.0,52.49,37.75
2018,12,19,16,15,34.5,28.5,0.65,14.75,31.0,52.14,34.95
2018,12,19,16,30,53.0,15.0,0.7,14.4,18.0,44.82,0.0
2018,12,19,16,45,26.5,7.5,0.7,14.05,9.0,17.19,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,7,15,1.0,3.0,1.15,10.45,3.0,0.0,0.0
2018,12,20,7,30,2.0,6.0,1.2,10.6,6.0,5.72,0.0
2018,12,20,7,45,1.0,18.0,1.25,10.75,18.0,16.71,4.23
2018,12,20,8,0,0.0,30.0,1.3,10.9,30.0,27.63,18.02
2018,12,20,8,15,0.0,46.5,1.3,11.2,46.5,41.97,31.49
2018,12,20,8,30,0.0,63.0,1.3,11.5,63.0,56.06,44.49
2018,12,20,8,45,13.0,80.5,1.3,11.85,84.0,70.74,57.84
2018,12,20,9,0,26.0,98.0,1.3,12.2,105.0,82.02,67.99
2018,12,20,9,15,42.0,112.5,1.25,12.55,125.5,93.95,78.52
2018,12,20,9,30,58.0,127.0,1.2,12.9,146.0,110.3,86.59
2018,12,20,9,45,44.0,130.5,1.15,13.25,145.5,116.99,91.96
2018,12,20,10,0,30.0,134.0,1.1,13.6,145.0,121.83,96.29
2018,12,20,10,15,16.5,128.0,1.1,13.9,134.0,119.28,94.57
2018,12,20,10,30,3.0,122.0,1.1,14.2,123.0,112.35,89.17
2018,12,20,10,45,16.5,144.5,1.1,14.5,152.0,136.45,108.51
2018,12,20,11,0,30.0,167.0,1.1,14.8,181.0,160.92,128.03
2018,12,20,11,15,48.5,176.0,1.1,14.95,199.0,177.86,141.4
2018,12,20,11,30,67.0,185.0,1.1,15.1,217.0,196.12,155.98
2018,12,20,11,45,65.5,194.5,1.1,15.2,226.0,207.84,165.52
2018,12,20,12,0,64.0,204.0,1.1,15.3,235.0,219.57,175.05
2018,12,20,12,15,80.5,203.0,1.0,15.35,242.0,229.75,183.23
2018,12,20,12,30,97.0,202.0,0.9,15.4,249.0,240.45,191.88
2018,12,20,12,45,203.5,196.0,0.85,15.4,292.0,296.49,236.88
2018,12,20,13,0,310.0,190.0,0.8,15.4,335.0,356.93,284.54
2018,12,20,13,15,269.0,187.5,0.7,15.35,310.0,339.58,270.8
2018,12,20,13,30,228.0,185.0,0.6,15.3,285.0,320.48,256.05
2018,12,20,13,45,246.0,172.0,0.55,15.25,275.0,321.14,257.33
2018,12,20,14,0,264.0,159.0,0.5,15.2,265.0,320.81,257.63
2018,12,20,14,15,232.5,148.5,0.45,15.05,236.5,294.82,237.39
2018,12,20,14,30,201.0,138.0,0.4,14.9,208.0,268.04,216.41
2018,12,20,14,45,142.5,126.5,0.35,14.7,173.5,217.12,175.58
2018,12,20,15,0,84.0,115.0,0.3,14.5,139.0,174.53,140.79
2018,12,20,15,15,61.0,98.5,0.3,14.5,114.5,137.7,110.45
2018,12,20,15,30,38.0,82.0,0.3,14.5,90.0,108.58,85.91
2018,12,20,15,45,26.0,65.5,0.35,14.15,70.5,85.15,65.94
2018,12,20,16,0,14.0,49.0,0.4,13.8,51.0,61.66,45.58
2018,12,20,16,15,11.0,33.5,0.4,13.7,34.5,43.33,28.42
2018,12,20,16,30,8.0,18.0,0.4,13.6,18.0,22.08,0.0
2018,12,20,16,45,4.0,9.0,0.4,13.45,9.0,10.1,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,21,7,15,74.5,7.0,0.7,12.65,9.0,0.0,0.0
2018,12,21,7,30,149.0,14.0,0.7,12.8,18.0,13.34,0.0
2018,12,21,7,45,296.0,23.0,0.65,13.0,49.5,18.67,4.75
2018,12,21,8,0,443.0,32.0,0.6,13.2,81.0,25.29,15.82
2018,12,21,8,15,522.5,38.0,0.75,13.5,119.5,28.93,19.8
2018,12,21,8,30,602.0,44.0,0.9,13.8,158.0,35.6,26.02
2018,12,21,8,45,486.5,58.5,1.0,14.05,164.5,42.92,32.73
2018,12,21,9,0,371.0,73.0,1.1,14.3,171.0,52.87,41.68
2018,12,21,9,15,487.5,76.5,1.15,14.55,224.5,57.53,45.82
2018,12,21,9,30,604.0,80.0,1.2,14.8,278.0,92.72,53.92
2018,12,21,9,45,499.5,99.0,1.25,15.0,273.5,128.51,81.69
2018,12,21,10,0,395.0,118.0,1.3,15.2,269.0,153.89,106.14
2018,12,21,10,15,245.5,144.5,1.35,15.45,240.5,169.83,126.17
2018,12,21,10,30,96.0,171.0,1.4,15.7,212.0,173.47,135.41
2018,12,21,10,45,54.5,157.5,1.5,15.95,181.0,156.69,123.31
2018,12,21,11,0,13.0,144.0,1.6,16.2,150.0,136.18,107.68
2018,12,21,11,15,65.0,165.0,1.65,16.4,196.0,173.77,137.4
2018,12,21,11,30,117.0,186.0,1.7,16.6,242.0,216.85,171.58
2018,12,21,11,45,405.0,149.5,1.75,16.85,347.0,310.81,244.31
2018,12,21,12,0,693.0,113.0,1.8,17.1,452.0,418.8,327.82
2018,12,21,12,15,409.0,157.0,1.85,17.15,357.0,347.58,274.91
2018,12,21,12,30,125.0,201.0,1.9,17.2,262.0,256.67,204.24
2018,12,21,12,45,81.5,187.5,1.95,17.25,227.0,221.9,177.06
2018,12,21,13,0,38.0,174.0,2.0,17.3,192.0,188.72,150.41
2018,12,21,13,15,87.0,179.0,2.0,17.2,218.0,222.14,178.22
2018,12,21,13,30,136.0,184.0,2.0,17.1,244.0,262.94,211.66
2018,12,21,13,45,221.5,166.0,2.0,17.05,257.5,301.04,243.24
2018,12,21,14,0,307.0,148.0,2.0,17.0,271.0,332.3,269.26
2018,12,21,14,15,308.5,138.5,1.95,16.8,254.5,325.41,264.25
2018,12,21,14,30,310.0,129.0,1.9,16.6,238.0,317.36,258.31
2018,12,21,14,45,290.5,114.5,1.8,16.35,208.0,290.91,237.28
2018,12,21,15,0,271.0,100.0,1.7,16.1,178.0,263.5,215.11
2018,12,21,15,15,304.0,86.0,1.7,16.1,162.0,272.5,221.93
2018,12,21,15,30,337.0,72.0,1.7,16.1,146.0,270.16,218.73
2018,12,21,15,45,237.0,58.5,1.35,14.7,105.0,201.71,161.82
2018,12,21,16,0,137.0,45.0,1.0,13.3,64.0,126.8,99.04
2018,12,21,16,15,97.5,31.0,1.1,12.9,42.0,91.03,65.78
2018,12,21,16,30,58.0,17.0,1.2,12.5,20.0,50.32,6.73
2018,12,21,16,45,36.5,10.0,1.25,12.05,11.0,23.42,0.0
2018,12,21,17,0,15.0,3.0,1.3,11.6,2.0,0.0,0.0
2018,12,21,17,15,7.5,1.5,1.3,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,7,15,64.5,7.0,0.8,9.05,8.5,0.0,0.0
2018,12,22,7,30,129.0,14.0,0.8,9.3,17.0,13.34,0.0
2018,12,22,7,45,247.5,24.0,0.8,9.6,45.5,19.7,4.86
2018,12,22,8,0,366.0,34.0,0.8,9.9,74.0,27.19,17.63
2018,12,22,8,15,500.0,38.5,0.85,10.35,118.5,29.4,20.48
2018,12,22,8,30,634.0,43.0,0.9,10.8,163.0,34.76,25.61
2018,12,22,8,45,633.5,51.0,1.0,11.3,194.0,40.44,30.89
2018,12,22,9,0,633.0,59.0,1.1,11.8,225.0,41.84,32.2
2018,12,22,9,15,669.0,64.5,1.1,12.2,262.5,48.13,37.85
2018,12,22,9,30,705.0,70.0,1.1,12.6,300.0,88.97,48.38
2018,12,22,9,45,768.5,65.5,1.1,13.0,339.5,130.3,72.51
2018,12,22,10,0,832.0,61.0,1.1,13.4,379.0,172.32,102.77
2018,12,22,10,15,846.0,63.0,1.0,13.65,405.5,214.93,139.0
2018,12,22,10,30,860.0,65.0,0.9,13.9,432.0,260.49,178.94
2018,12,22,10,45,868.0,67.0,0.85,14.2,451.5,300.32,214.68
2018,12,22,11,0,876.0,69.0,0.8,14.5,471.0,338.95,249.09
2018,12,22,11,15,870.0,72.0,0.8,14.65,480.5,372.3,279.31
2018,12,22,11,30,864.0,75.0,0.8,14.8,490.0,401.89,305.91
2018,12,22,11,45,749.0,101.0,0.8,14.9,463.5,407.29,314.34
2018,12,22,12,0,634.0,127.0,0.8,15.0,437.0,405.86,316.42
2018,12,22,12,15,545.0,148.0,0.85,15.2,413.5,401.41,315.27
2018,12,22,12,30,456.0,169.0,0.9,15.4,390.0,393.93,311.01
2018,12,22,12,45,449.0,165.5,1.0,15.6,380.0,399.06,316.43
2018,12,22,13,0,442.0,162.0,1.1,15.8,370.0,402.41,320.21
2018,12,22,13,15,388.5,165.0,1.1,15.85,343.0,385.83,308.01
2018,12,22,13,30,335.0,168.0,1.1,15.9,316.0,360.24,288.72
2018,12,22,13,45,368.5,153.0,1.1,15.95,308.0,374.97,301.21
2018,12,22,14,0,402.0,138.0,1.1,16.0,300.0,381.72,307.25
2018,12,22,14,15,247.5,128.5,1.05,15.85,226.0,280.39,227.08
2018,12,22,14,30,93.0,119.0,1.0,15.7,152.0,178.97,144.63
2018,12,22,14,45,83.0,115.5,1.0,15.55,142.5,171.62,139.01
2018,12,22,15,0,73.0,112.0,1.0,15.4,133.0,157.29,127.15
2018,12,22,15,15,65.0,97.0,1.0,15.4,114.0,137.61,110.63
2018,12,22,15,30,57.0,82.0,1.0,15.4,95.0,117.83,93.74
2018,12,22,15,45,45.5,65.5,1.0,14.1,74.5,94.22,73.74
2018,12,22,16,0,34.0,49.0,1.0,12.8,54.0,70.45,53.18
2018,12,22,16,15,31.5,34.5,1.05,12.45,38.0,53.4,36.79
2018,12,22,16,30,29.0,20.0,1.1,12.1,22.0,38.13,5.98
2018,12,22,16,45,23.5,11.5,1.1,11.75,12.0,19.93,0.0
2018,12,22,17,0,18.0,3.0,1.1,11.4,2.0,0.0,0.0
2018,12,22,17,15,9.0,1.5,1.1,11.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,7,15,14.5,4.5,0.75,9.65,5.0,0.0,0.0
2018,12,23,7,30,29.0,9.0,0.7,10.0,10.0,8.58,0.0
2018,12,23,7,45,43.5,24.0,0.65,10.35,27.5,20.71,4.71
2018,12,23,8,0,58.0,39.0,0.6,10.7,45.0,32.95,22.4
2018,12,23,8,15,81.5,54.5,0.6,11.1,67.5,45.31,34.41
2018,12,23,8,30,105.0,70.0,0.6,11.5,90.0,57.41,45.65
2018,12,23,8,45,178.0,82.5,0.55,11.95,125.5,64.16,51.94
2018,12,23,9,0,251.0,95.0,0.5,12.4,161.0,73.1,60.0
2018,12,23,9,15,328.0,101.0,0.6,12.8,200.0,73.82,60.61
2018,12,23,9,30,405.0,107.0,0.7,13.2,239.0,101.63,68.55
2018,12,23,9,45,276.5,130.0,0.75,13.65,224.0,132.52,94.9
2018,12,23,10,0,148.0,153.0,0.8,14.1,209.0,150.43,114.38
2018,12,23,10,15,273.0,153.0,1.0,14.55,265.5,181.03,134.38
2018,12,23,10,30,398.0,153.0,1.2,15.0,322.0,222.87,164.8
2018,12,23,10,45,472.5,144.5,1.35,15.45,354.5,255.12,190.34
2018,12,23,11,0,547.0,136.0,1.5,15.9,387.0,291.81,220.13
2018,12,23,11,15,676.0,107.5,1.55,16.05,426.5,334.14,253.94
2018,12,23,11,30,805.0,79.0,1.6,16.2,466.0,382.61,293.15
2018,12,23,11,45,836.5,72.0,1.65,16.4,478.0,415.33,321.29
2018,12,23,12,0,868.0,65.0,1.7,16.6,490.0,447.87,348.97
2018,12,23,12,15,774.0,88.0,1.75,16.7,466.0,451.03,354.18
2018,12,23,12,30,680.0,111.0,1.8,16.8,442.0,447.87,353.87
2018,12,23,12,45,574.0,132.5,1.8,16.9,408.0,431.92,342.92
2018,12,23,13,0,468.0,154.0,1.8,17.0,374.0,407.65,324.98
2018,12,23,13,15,559.5,129.5,1.8,16.95,383.5,443.75,354.61
2018,12,23,13,30,651.0,105.0,1.8,16.9,393.0,476.38,381.16
2018,12,23,13,45,714.0,86.0,1.8,16.85,386.5,497.17,398.36
2018,12,23,14,0,777.0,67.0,1.8,16.8,380.0,514.15,412.61
2018,12,23,14,15,696.5,73.5,1.75,16.6,338.5,480.19,386.8
2018,12,23,14,30,616.0,80.0,1.7,16.4,297.0,443.33,358.52
2018,12,23,14,45,543.0,82.0,1.6,16.2,259.0,403.9,327.59
2018,12,23,15,0,470.0,84.0,1.5,16.0,221.0,359.95,292.48
2018,12,23,15,15,410.5,77.5,1.5,16.0,185.0,317.83,258.19
2018,12,23,15,30,351.0,71.0,1.5,16.0,149.0,276.24,223.43
2018,12,23,15,45,339.5,57.5,1.2,14.65,120.5,250.21,201.03
2018,12,23,16,0,328.0,44.0,0.9,13.3,92.0,225.37,178.05
2018,12,23,16,15,301.5,33.0,0.95,12.95,65.5,194.66,145.58
2018,12,23,16,30,275.0,22.0,1.0,12.6,39.0,156.14,48.93
2018,12,23,16,45,149.5,12.5,1.05,12.2,20.5,69.1,0.0
2018,12,23,17,0,24.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,1.1,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,7,15,33.5,4.5,1.25,10.7,5.5,0.0,0.0
2018,12,24,7,30,67.0,9.0,1.3,11.2,11.0,8.58,0.0
2018,12,24,7,45,68.0,12.5,1.35,11.75,17.0,9.62,0.0
2018,12,24,8,0,69.0,16.0,1.4,12.3,23.0,12.06,4.53
2018,12,24,8,15,62.5,24.0,1.5,12.65,32.5,20.03,11.99
2018,12,24,8,30,56.0,32.0,1.6,13.0,42.0,28.51,19.78
2018,12,24,8,45,29.5,38.5,1.75,13.35,44.0,35.93,26.56
2018,12,24,9,0,3.0,45.0,1.9,13.7,46.0,41.81,31.89
2018,12,24,9,15,55.5,80.5,1.95,14.05,98.5,70.74,57.65
2018,12,24,9,30,108.0,116.0,2.0,14.4,151.0,100.72,76.79
2018,12,24,9,45,54.0,112.0,2.05,14.75,129.5,103.37,79.82
2018,12,24,10,0,0.0,108.0,2.1,15.1,108.0,98.23,77.58
2018,12,24,10,15,131.5,134.5,2.2,15.35,190.5,141.86,108.21
2018,12,24,10,30,263.0,161.0,2.3,15.6,273.0,199.49,151.05
2018,12,24,10,45,208.5,162.5,2.45,15.85,254.0,199.65,154.01
2018,12,24,11,0,154.0,164.0,2.6,16.1,235.0,195.76,153.21
2018,12,24,11,15,97.0,166.5,2.65,16.2,211.5,185.99,147.04
2018,12,24,11,30,40.0,169.0,2.7,16.3,188.0,171.12,136.03
2018,12,24,11,45,84.0,186.0,2.8,16.4,227.0,207.17,165.13
2018,12,24,12,0,128.0,203.0,2.9,16.5,266.0,248.4,198.38
2018,12,24,12,15,65.0,163.0,2.95,16.4,195.0,184.13,147.01
2018,12,24,12,30,2.0,123.0,3.0,16.3,124.0,115.87,91.22
2018,12,24,12,45,14.0,138.0,3.05,16.15,144.5,136.47,108.52
2018,12,24,13,0,26.0,153.0,3.1,16.0,165.0,161.3,129.19
2018,12,24,13,15,74.0,162.5,3.0,15.8,195.5,198.08,160.02
2018,12,24,13,30,122.0,172.0,2.9,15.6,226.0,242.36,196.82
2018,12,24,13,45,92.5,163.0,2.85,15.35,202.5,213.46,173.39
2018,12,24,14,0,63.0,154.0,2.8,15.1,179.0,189.88,154.19
2018,12,24,14,15,60.0,108.5,2.75,15.0,131.0,140.77,113.96
2018,12,24,14,30,57.0,63.0,2.7,14.9,83.0,97.07,77.67
2018,12,24,14,45,28.5,44.5,2.65,14.8,54.5,57.73,44.1
2018,12,24,15,0,0.0,26.0,2.6,14.7,26.0,24.11,15.04
2018,12,24,15,15,0.0,19.5,2.6,14.7,19.5,18.07,9.85
2018,12,24,15,30,0.0,13.0,2.6,14.7,13.0,12.04,4.64
2018,12,24,15,45,0.0,10.5,2.65,14.55,10.5,9.72,2.59
2018,12,24,16,0,0.0,8.0,2.7,14.4,8.0,7.4,0.53
2018,12,24,16,15,5.0,6.0,2.85,14.35,6.5,7.82,0.59
2018,12,24,16,30,10.0,4.0,3.0,14.3,5.0,10.08,0.0
2018,12,24,16,45,10.0,3.0,3.2,14.3,3.5,6.7,0.0
2018,12,24,17,0,10.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,12,24,17,15,5.0,1.0,3.35,14.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,25,7,15,0.0,0.5,1.6,8.15,0.5,0.0,0.0
2018,12,25,7,30,0.0,1.0,1.7,8.7,1.0,0.95,0.0
2018,12,25,7,45,0.0,3.5,1.75,9.25,3.5,3.24,0.0
2018,12,25,8,0,0.0,6.0,1.8,9.8,6.0,5.55,0.0
2018,12,25,8,15,94.5,16.0,1.95,10.3,33.5,11.82,4.84
2018,12,25,8,30,189.0,26.0,2.1,10.8,61.0,17.57,10.15
2018,12,25,8,45,451.0,38.0,2.25,11.3,148.0,26.24,18.07
2018,12,25,9,0,713.0,50.0,2.4,11.8,235.0,38.21,28.9
2018,12,25,9,15,743.5,54.0,2.55,12.2,272.0,40.6,31.05
2018,12,25,9,30,774.0,58.0,2.7,12.6,309.0,83.04,42.42
2018,12,25,9,45,794.0,61.5,2.8,13.05,341.5,126.08,68.45
2018,12,25,10,0,814.0,65.0,2.9,13.5,374.0,169.93,101.95
2018,12,25,10,15,831.5,66.0,3.05,13.75,401.0,211.67,137.56
2018,12,25,10,30,849.0,67.0,3.2,14.0,428.0,253.48,175.0
2018,12,25,10,45,862.0,68.0,3.35,14.3,449.0,296.71,214.32
2018,12,25,11,0,875.0,69.0,3.5,14.6,470.0,335.93,250.3
2018,12,25,11,15,883.0,69.5,3.6,14.75,484.0,371.94,283.55
2018,12,25,11,30,891.0,70.0,3.7,14.9,498.0,406.37,314.97
2018,12,25,11,45,895.0,69.5,3.75,15.0,504.0,436.43,342.42
2018,12,25,12,0,899.0,69.0,3.8,15.1,510.0,464.3,367.57
2018,12,25,12,15,899.5,69.5,3.85,15.2,509.0,489.25,389.9
2018,12,25,12,30,900.0,70.0,3.9,15.3,508.0,511.64,409.77
2018,12,25,12,45,895.5,69.5,3.9,15.35,498.5,527.8,424.42
2018,12,25,13,0,891.0,69.0,3.9,15.4,489.0,541.05,436.49
2018,12,25,13,15,883.5,68.0,3.9,15.45,472.5,549.22,444.35
2018,12,25,13,30,876.0,67.0,3.9,15.5,456.0,554.38,449.64
2018,12,25,13,45,864.5,66.0,3.9,15.5,433.0,554.37,450.77
2018,12,25,14,0,853.0,65.0,3.9,15.5,410.0,554.25,451.53
2018,12,25,14,15,835.5,63.0,3.8,15.35,380.5,544.24,444.4
2018,12,25,14,30,818.0,61.0,3.7,15.2,351.0,531.45,434.8
2018,12,25,14,45,790.5,58.0,3.6,15.05,315.5,509.48,417.53
2018,12,25,15,0,763.0,55.0,3.5,14.9,280.0,485.27,397.89
2018,12,25,15,15,722.5,51.5,3.5,14.9,241.0,451.76,370.01
2018,12,25,15,30,682.0,48.0,3.5,14.9,202.0,416.97,340.02
2018,12,25,15,45,618.5,43.5,2.9,13.9,161.5,368.91,298.56
2018,12,25,16,0,555.0,39.0,2.3,12.9,121.0,321.05,255.58
2018,12,25,16,15,434.0,32.0,2.2,12.4,83.5,252.66,192.02
2018,12,25,16,30,313.0,25.0,2.1,11.9,46.0,176.19,73.05
2018,12,25,16,45,170.0,14.0,2.0,11.45,24.0,78.78,0.0
2018,12,25,17,0,27.0,3.0,1.9,11.0,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.85,10.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,15,39.5,5.5,1.35,7.9,6.5,0.0,0.0
2018,12,26,7,30,79.0,11.0,1.3,8.5,13.0,10.48,0.0
2018,12,26,7,45,162.5,23.5,1.2,9.1,37.5,18.59,1.87
2018,12,26,8,0,246.0,36.0,1.1,9.7,62.0,28.08,18.15
2018,12,26,8,15,302.0,47.0,1.3,10.25,93.0,36.03,26.26
2018,12,26,8,30,358.0,58.0,1.5,10.8,124.0,43.74,33.56
2018,12,26,8,45,384.5,69.0,1.65,11.4,155.0,51.17,40.44
2018,12,26,9,0,411.0,80.0,1.8,12.0,186.0,58.39,46.98
2018,12,26,9,15,274.0,102.0,2.05,12.3,177.0,77.92,64.43
2018,12,26,9,30,137.0,124.0,2.3,12.6,168.0,107.34,82.19
2018,12,26,9,45,143.0,140.0,2.5,12.9,190.5,129.35,98.56
2018,12,26,10,0,149.0,156.0,2.7,13.2,213.0,152.01,116.6
2018,12,26,10,15,319.5,144.5,2.8,13.4,277.0,181.65,134.16
2018,12,26,10,30,490.0,133.0,2.9,13.6,341.0,225.34,165.15
2018,12,26,10,45,612.0,114.0,3.0,13.8,386.5,265.24,196.55
2018,12,26,11,0,734.0,95.0,3.1,14.0,432.0,311.5,234.34
2018,12,26,11,15,779.5,89.0,3.05,14.1,456.0,352.45,270.07
2018,12,26,11,30,825.0,83.0,3.0,14.2,480.0,392.09,304.53
2018,12,26,11,45,861.5,76.5,2.95,14.3,495.0,428.22,335.99
2018,12,26,12,0,898.0,70.0,2.9,14.4,510.0,464.45,367.07
2018,12,26,12,15,893.5,71.0,2.85,14.45,508.0,487.68,387.81
2018,12,26,12,30,889.0,72.0,2.8,14.5,506.0,508.14,405.92
2018,12,26,12,45,880.0,73.0,2.8,14.55,496.0,523.53,419.83
2018,12,26,13,0,871.0,74.0,2.8,14.6,486.0,537.38,432.18
2018,12,26,13,15,862.0,73.5,2.75,14.55,469.5,545.62,439.99
2018,12,26,13,30,853.0,73.0,2.7,14.5,453.0,550.85,445.26
2018,12,26,13,45,838.5,72.0,2.7,14.45,429.5,549.54,445.44
2018,12,26,14,0,824.0,71.0,2.7,14.4,406.0,545.28,443.13
2018,12,26,14,15,803.0,69.0,2.6,14.2,376.0,533.46,434.65
2018,12,26,14,30,782.0,67.0,2.5,14.0,346.0,518.95,423.76
2018,12,26,14,45,751.5,65.0,2.4,13.8,311.0,496.77,406.43
2018,12,26,15,0,721.0,63.0,2.3,13.6,276.0,472.45,386.83
2018,12,26,15,15,601.0,64.5,2.3,13.6,225.5,406.9,333.57
2018,12,26,15,30,481.0,66.0,2.3,13.6,175.0,339.55,277.8
2018,12,26,15,45,440.0,55.5,1.85,12.55,140.0,299.99,243.81
2018,12,26,16,0,399.0,45.0,1.4,11.5,105.0,260.67,208.47
2018,12,26,16,15,311.0,36.0,1.4,11.05,73.5,202.88,155.15
2018,12,26,16,30,223.0,27.0,1.4,10.6,42.0,141.36,64.18
2018,12,26,16,45,121.5,14.5,1.45,10.15,22.0,60.76,0.0
2018,12,26,17,0,20.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,27,7,15,29.5,5.0,2.25,7.05,5.5,0.0,0.0
2018,12,27,7,30,59.0,10.0,2.5,7.7,11.0,9.53,0.0
2018,12,27,7,45,119.5,23.5,2.75,8.3,33.5,18.58,1.29
2018,12,27,8,0,180.0,37.0,3.0,8.9,56.0,28.85,18.77
2018,12,27,8,15,346.5,43.0,3.25,9.45,100.0,33.6,24.15
2018,12,27,8,30,513.0,49.0,3.5,10.0,144.0,37.06,27.65
2018,12,27,8,45,637.0,47.5,3.8,10.55,193.0,37.42,28.18
2018,12,27,9,0,761.0,46.0,4.1,11.1,242.0,34.91,25.98
2018,12,27,9,15,790.0,49.0,4.3,11.5,279.5,36.34,27.28
2018,12,27,9,30,819.0,52.0,4.5,11.9,317.0,82.71,41.71
2018,12,27,9,45,837.5,55.0,4.7,12.3,350.0,127.06,68.02
2018,12,27,10,0,856.0,58.0,4.9,12.7,383.0,171.94,102.34
2018,12,27,10,15,872.5,59.0,5.0,12.95,410.5,215.03,139.38
2018,12,27,10,30,889.0,60.0,5.1,13.2,438.0,257.97,178.3
2018,12,27,10,45,900.5,60.5,5.25,13.45,459.0,298.73,216.36
2018,12,27,11,0,912.0,61.0,5.4,13.7,480.0,338.48,253.61
2018,12,27,11,15,920.0,62.0,5.45,13.85,494.5,376.29,289.0
2018,12,27,11,30,928.0,63.0,5.5,14.0,509.0,412.45,322.49
2018,12,27,11,45,931.5,63.0,5.5,14.1,515.5,443.99,351.7
2018,12,27,12,0,935.0,63.0,5.5,14.2,522.0,473.23,378.46
2018,12,27,12,15,934.0,62.5,5.5,14.25,520.0,497.47,400.79
2018,12,27,12,30,933.0,62.0,5.5,14.3,518.0,518.94,420.43
2018,12,27,12,45,928.5,62.0,5.5,14.35,509.0,536.34,436.43
2018,12,27,13,0,924.0,62.0,5.5,14.4,500.0,550.72,449.7
2018,12,27,13,15,916.0,62.0,5.45,14.35,483.5,560.23,458.86
2018,12,27,13,30,908.0,62.0,5.4,14.3,467.0,566.63,465.33
2018,12,27,13,45,896.0,60.5,5.35,14.25,443.0,566.09,466.09
2018,12,27,14,0,884.0,59.0,5.3,14.2,419.0,562.48,464.18
2018,12,27,14,15,866.5,57.5,5.2,14.05,389.5,552.87,457.27
2018,12,27,14,30,849.0,56.0,5.1,13.9,360.0,540.49,447.8
2018,12,27,14,45,823.5,53.5,5.0,13.7,324.5,523.38,434.13
2018,12,27,15,0,798.0,51.0,4.9,13.5,289.0,500.65,415.4
2018,12,27,15,15,760.0,48.0,4.9,13.5,249.5,468.7,388.34
2018,12,27,15,30,722.0,45.0,4.9,13.5,210.0,435.34,359.04
2018,12,27,15,45,661.5,41.0,4.5,12.75,169.0,388.73,318.09
2018,12,27,16,0,601.0,37.0,4.1,12.0,128.0,342.24,275.57
2018,12,27,16,15,498.0,31.0,4.0,11.55,90.0,275.35,212.71
2018,12,27,16,30,395.0,25.0,3.9,11.1,52.0,212.76,106.99
2018,12,27,16,45,215.0,14.5,3.8,10.7,27.5,97.19,0.0
2018,12,27,17,0,35.0,4.0,3.7,10.3,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.6,10.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,28,7,15,48.5,5.5,2.2,5.2,6.5,0.0,0.0
2018,12,28,7,30,97.0,11.0,2.3,5.7,13.0,10.48,0.0
2018,12,28,7,45,194.5,22.0,2.4,6.2,38.0,18.03,0.6
2018,12,28,8,0,292.0,33.0,2.5,6.7,63.0,26.51,16.93
2018,12,28,8,15,317.0,45.5,2.6,7.25,92.0,34.89,25.53
2018,12,28,8,30,342.0,58.0,2.7,7.8,121.0,43.75,33.95
2018,12,28,8,45,463.5,60.5,2.75,8.3,167.5,45.0,35.34
