Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,9,0,585.0,63.0,2.8,8.8,214.0,45.28,35.68
2018,12,28,9,15,572.0,74.0,2.9,9.35,240.0,52.45,42.17
2018,12,28,9,30,559.0,85.0,3.0,9.9,266.0,88.89,55.21
2018,12,28,9,45,719.5,69.0,3.1,10.45,326.5,122.95,69.99
2018,12,28,10,0,880.0,53.0,3.2,11.0,387.0,170.27,100.3
2018,12,28,10,15,895.0,54.0,3.15,11.35,414.5,214.07,137.95
2018,12,28,10,30,910.0,55.0,3.1,11.7,442.0,257.56,177.28
2018,12,28,10,45,920.0,56.0,3.1,12.05,463.0,299.19,215.88
2018,12,28,11,0,930.0,57.0,3.1,12.4,484.0,339.67,253.4
2018,12,28,11,15,935.5,57.5,3.15,12.6,497.5,376.8,288.0
2018,12,28,11,30,941.0,58.0,3.2,12.8,511.0,412.07,320.45
2018,12,28,11,45,943.0,58.5,3.2,13.0,517.5,443.9,349.43
2018,12,28,12,0,945.0,59.0,3.2,13.2,524.0,473.33,375.83
2018,12,28,12,15,939.5,60.5,3.2,13.3,521.5,497.83,397.92
2018,12,28,12,30,934.0,62.0,3.2,13.4,519.0,519.4,417.18
2018,12,28,12,45,924.5,64.0,3.2,13.5,509.5,536.51,432.53
2018,12,28,13,0,915.0,66.0,3.2,13.6,500.0,550.51,445.09
2018,12,28,13,15,908.0,65.5,3.1,13.6,484.0,560.05,453.84
2018,12,28,13,30,901.0,65.0,3.0,13.6,468.0,566.52,459.95
2018,12,28,13,45,890.0,63.0,2.95,13.6,444.5,566.07,460.65
2018,12,28,14,0,879.0,61.0,2.9,13.6,421.0,562.56,458.78
2018,12,28,14,15,862.0,59.0,2.75,13.4,391.0,552.76,451.77
2018,12,28,14,30,845.0,57.0,2.6,13.2,361.0,540.17,442.27
2018,12,28,14,45,820.0,55.0,2.5,13.05,326.0,524.02,429.53
2018,12,28,15,0,795.0,53.0,2.4,12.9,291.0,502.24,411.87
2018,12,28,15,15,757.0,49.5,2.4,12.9,251.5,469.77,385.1
2018,12,28,15,30,719.0,46.0,2.4,12.9,212.0,435.87,356.12
2018,12,28,15,45,658.5,42.0,1.9,11.3,171.0,389.28,316.52
2018,12,28,16,0,598.0,38.0,1.4,9.7,130.0,342.75,275.06
2018,12,28,16,15,495.5,31.5,1.35,9.2,91.5,275.53,213.3
2018,12,28,16,30,393.0,25.0,1.3,8.7,53.0,213.37,115.1
2018,12,28,16,45,214.0,14.5,1.3,8.2,28.0,97.14,0.0
2018,12,28,17,0,35.0,4.0,1.3,7.7,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.35,7.65,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,15,28.5,4.5,0.95,6.6,5.0,0.0,0.0
2018,12,29,7,30,57.0,9.0,0.9,7.0,10.0,8.58,0.0
2018,12,29,7,45,98.0,23.5,0.85,7.4,31.0,19.46,0.52
2018,12,29,8,0,139.0,38.0,0.8,7.8,52.0,30.93,20.6
2018,12,29,8,15,215.5,49.5,0.85,8.35,83.0,37.97,28.18
2018,12,29,8,30,292.0,61.0,0.9,8.9,114.0,46.04,35.9
2018,12,29,8,45,370.5,68.0,0.95,9.45,152.0,50.43,40.1
2018,12,29,9,0,449.0,75.0,1.0,10.0,190.0,54.75,44.09
2018,12,29,9,15,590.0,68.5,1.1,10.55,244.0,47.96,37.94
2018,12,29,9,30,731.0,62.0,1.2,11.1,298.0,80.99,43.52
2018,12,29,9,45,782.5,60.0,1.3,11.7,336.0,120.29,64.76
2018,12,29,10,0,834.0,58.0,1.4,12.3,374.0,167.35,99.07
2018,12,29,10,15,848.5,59.5,1.5,12.7,401.0,209.64,134.88
2018,12,29,10,30,863.0,61.0,1.6,13.1,428.0,251.67,172.32
2018,12,29,10,45,871.5,62.5,1.65,13.55,448.5,291.64,208.77
2018,12,29,11,0,880.0,64.0,1.7,14.0,469.0,330.47,244.11
2018,12,29,11,15,885.0,65.5,1.75,14.25,482.5,366.78,277.2
2018,12,29,11,30,890.0,67.0,1.8,14.5,496.0,401.36,308.25
2018,12,29,11,45,891.5,67.5,1.9,14.8,502.0,431.63,335.41
2018,12,29,12,0,893.0,68.0,2.0,15.1,508.0,459.63,360.18
2018,12,29,12,15,889.5,68.5,2.05,15.15,506.0,482.94,381.01
2018,12,29,12,30,886.0,69.0,2.1,15.2,504.0,503.51,399.3
2018,12,29,12,45,879.0,69.5,2.1,15.3,494.5,519.56,413.49
2018,12,29,13,0,872.0,70.0,2.1,15.4,485.0,532.67,425.11
2018,12,29,13,15,863.5,69.5,2.1,15.35,469.0,540.98,433.06
2018,12,29,13,30,855.0,69.0,2.1,15.3,453.0,548.52,440.15
2018,12,29,13,45,842.0,68.0,2.05,15.25,430.0,548.27,440.93
2018,12,29,14,0,829.0,67.0,2.0,15.2,407.0,545.07,439.27
2018,12,29,14,15,809.5,65.0,1.9,15.0,377.5,534.27,431.62
2018,12,29,14,30,790.0,63.0,1.8,14.8,348.0,520.78,421.59
2018,12,29,14,45,761.5,60.5,1.65,14.55,313.5,499.26,404.84
2018,12,29,15,0,733.0,58.0,1.5,14.3,279.0,475.59,385.87
2018,12,29,15,15,693.5,54.5,1.5,14.3,241.0,443.09,359.58
2018,12,29,15,30,654.0,51.0,1.5,14.3,203.0,409.3,331.26
2018,12,29,15,45,514.5,49.0,1.2,13.1,154.0,331.14,267.18
2018,12,29,16,0,375.0,47.0,0.9,11.9,105.0,253.26,202.08
2018,12,29,16,15,256.5,36.0,0.9,11.7,70.0,178.58,137.28
2018,12,29,16,30,138.0,25.0,0.9,11.5,35.0,107.04,58.79
2018,12,29,16,45,88.5,15.0,0.9,11.3,19.5,48.89,0.0
2018,12,29,17,0,39.0,5.0,0.9,11.1,4.0,0.0,0.0
2018,12,29,17,15,19.5,2.5,0.9,11.1,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,30,7,15,13.5,3.0,1.35,8.55,3.5,0.0,0.0
2018,12,30,7,30,27.0,6.0,1.5,8.8,7.0,5.72,0.0
2018,12,30,7,45,28.0,16.0,1.65,9.05,18.0,14.32,0.0
2018,12,30,8,0,29.0,26.0,1.8,9.3,29.0,22.92,13.65
2018,12,30,8,15,32.0,38.0,1.8,9.35,42.5,34.38,24.84
2018,12,30,8,30,35.0,50.0,1.8,9.4,56.0,44.7,34.58
2018,12,30,8,45,84.5,58.5,1.85,9.4,78.5,49.76,39.48
2018,12,30,9,0,134.0,67.0,1.9,9.4,101.0,52.74,42.36
2018,12,30,9,15,170.0,92.5,1.85,9.55,143.0,70.98,58.88
2018,12,30,9,30,206.0,118.0,1.8,9.7,185.0,101.24,76.17
2018,12,30,9,45,267.5,129.5,1.75,9.8,225.5,128.67,93.96
2018,12,30,10,0,329.0,141.0,1.7,9.9,266.0,161.6,117.83
2018,12,30,10,15,519.0,117.5,1.55,10.3,331.0,192.02,135.38
2018,12,30,10,30,709.0,94.0,1.4,10.7,396.0,239.77,169.63
2018,12,30,10,45,773.5,84.5,1.25,11.05,428.5,282.43,205.72
2018,12,30,11,0,838.0,75.0,1.1,11.4,461.0,325.08,242.03
2018,12,30,11,15,839.0,77.0,1.15,11.85,473.0,359.71,273.5
2018,12,30,11,30,840.0,79.0,1.2,12.3,485.0,392.47,302.81
2018,12,30,11,45,861.0,76.0,1.25,12.8,496.5,426.44,332.09
2018,12,30,12,0,882.0,73.0,1.3,13.3,508.0,459.78,360.27
2018,12,30,12,15,872.5,74.0,1.55,13.55,503.5,480.72,379.77
2018,12,30,12,30,863.0,75.0,1.8,13.8,499.0,499.2,396.96
2018,12,30,12,45,873.5,72.5,2.0,14.05,495.5,520.17,415.49
2018,12,30,13,0,884.0,70.0,2.2,14.3,492.0,539.27,432.24
2018,12,30,13,15,875.5,69.5,2.3,14.35,476.0,547.84,440.62
2018,12,30,13,30,867.0,69.0,2.4,14.4,460.0,553.41,446.52
2018,12,30,13,45,853.5,68.0,2.45,14.5,436.5,555.23,449.02
2018,12,30,14,0,840.0,67.0,2.5,14.6,413.0,551.88,447.39
2018,12,30,14,15,820.0,65.5,2.4,14.5,383.5,541.45,439.87
2018,12,30,14,30,800.0,64.0,2.3,14.4,354.0,528.29,429.95
2018,12,30,14,45,770.5,62.0,2.25,14.3,319.5,506.8,413.32
2018,12,30,15,0,741.0,60.0,2.2,14.2,285.0,483.1,394.43
2018,12,30,15,15,701.0,56.5,2.2,14.2,246.5,450.24,367.6
2018,12,30,15,30,661.0,53.0,2.2,14.2,208.0,416.03,338.69
2018,12,30,15,45,593.5,48.5,1.75,13.0,167.5,370.3,299.77
2018,12,30,16,0,526.0,44.0,1.3,11.8,127.0,321.98,257.27
2018,12,30,16,15,393.0,36.5,1.35,11.5,88.0,242.28,187.62
2018,12,30,16,30,260.0,29.0,1.4,11.2,49.0,163.42,96.67
2018,12,30,16,45,145.5,17.0,1.45,10.9,26.5,73.34,0.0
2018,12,30,17,0,31.0,5.0,1.5,10.6,4.0,0.0,0.0
2018,12,30,17,15,15.5,2.5,1.55,10.65,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,31,7,15,42.5,4.5,3.65,6.7,5.5,0.0,0.0
2018,12,31,7,30,85.0,9.0,3.7,6.9,11.0,8.58,0.0
2018,12,31,7,45,194.5,21.5,3.75,7.05,38.0,17.63,0.0
2018,12,31,8,0,304.0,34.0,3.8,7.2,65.0,27.61,17.7
2018,12,31,8,15,377.5,42.0,3.95,7.65,98.5,32.83,23.61
2018,12,31,8,30,451.0,50.0,4.1,8.1,132.0,37.96,28.66
2018,12,31,8,45,543.0,54.5,4.2,8.55,177.0,39.98,30.73
2018,12,31,9,0,635.0,59.0,4.3,9.0,222.0,42.11,32.75
2018,12,31,9,15,741.5,54.5,4.45,9.45,273.0,40.86,31.62
2018,12,31,9,30,848.0,50.0,4.6,9.9,324.0,79.41,39.65
2018,12,31,9,45,867.5,52.5,4.75,10.35,358.0,124.9,65.88
2018,12,31,10,0,887.0,55.0,4.9,10.8,392.0,170.98,100.87
2018,12,31,10,15,902.0,56.5,4.95,11.1,420.0,215.74,139.46
2018,12,31,10,30,917.0,58.0,5.0,11.4,448.0,260.22,179.98
2018,12,31,10,45,927.0,58.5,5.05,11.65,469.5,301.96,219.21
2018,12,31,11,0,937.0,59.0,5.1,11.9,491.0,342.53,257.47
2018,12,31,11,15,942.5,60.0,5.1,12.1,505.5,380.68,293.42
2018,12,31,11,30,948.0,61.0,5.1,12.3,520.0,416.99,327.21
2018,12,31,11,45,950.5,61.5,5.1,12.45,526.5,449.57,357.41
2018,12,31,12,0,953.0,62.0,5.1,12.6,533.0,479.78,385.03
2018,12,31,12,15,949.5,63.5,5.05,12.65,532.0,505.75,408.73
2018,12,31,12,30,946.0,65.0,5.0,12.7,531.0,528.86,429.6
2018,12,31,12,45,939.0,66.0,5.0,12.8,522.0,546.75,445.93
2018,12,31,13,0,932.0,67.0,5.0,12.9,513.0,561.55,459.44
2018,12,31,13,15,924.0,66.5,5.0,12.85,496.5,571.09,468.79
2018,12,31,13,30,916.0,66.0,5.0,12.8,480.0,577.49,475.41
2018,12,31,13,45,904.0,65.0,5.0,12.8,456.5,578.01,477.08
2018,12,31,14,0,892.0,64.0,5.0,12.8,433.0,575.44,476.06
2018,12,31,14,15,875.0,62.0,4.9,12.7,403.0,565.94,469.21
2018,12,31,14,30,858.0,60.0,4.8,12.6,373.0,556.85,462.27
2018,12,31,14,45,831.5,57.5,4.7,12.45,337.0,536.12,445.78
2018,12,31,15,0,805.0,55.0,4.6,12.3,301.0,513.0,426.8
2018,12,31,15,15,766.5,52.0,4.6,12.3,261.0,480.81,399.73
2018,12,31,15,30,728.0,49.0,4.6,12.3,221.0,447.09,370.37
2018,12,31,15,45,596.0,39.0,2.65,13.25,162.5,357.9,291.63
2018,12,31,16,0,464.0,29.0,0.7,14.2,104.0,271.77,215.06
2018,12,31,16,15,347.0,28.5,0.7,13.9,75.0,212.81,163.29
2018,12,31,16,30,230.0,28.0,0.7,13.6,46.0,151.56,92.15
2018,12,31,16,45,129.0,16.0,0.7,13.3,25.0,66.14,0.0
2018,12,31,17,0,28.0,4.0,0.7,13.0,4.0,3.81,0.0
2018,12,31,17,15,14.0,2.0,0.7,12.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
